Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.95
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.34
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-17.31
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,-21.01
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.34
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,5,N Current (RMS),A,84.1
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.7
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,90.1
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,139.3
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.34
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-13.39
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-12.02
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.64
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.89
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.67
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.06
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.68
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.05
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.45
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.15
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.73
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
924530,VICTORIA STREET,2024-02-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.36
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.21
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-17.05
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,-22.54
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,36.91
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,5,N Current (RMS),A,97.4
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,72.6
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,96.4
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,154.5
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.29
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.14
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-9.99
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-13.26
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.17
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,25.8
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.88
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.41
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.06
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.57
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.83
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,6.3
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.18
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.25
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,44.31
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
924530,VICTORIA STREET,2024-02-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.24
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.24
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.67
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-17.26
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,-22.57
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.3
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,5,N Current (RMS),A,93.6
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.7
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,96.6
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,151.6
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.3
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.33
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.43
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.51
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-9.93
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-11.81
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.57
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.86
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.01
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.05
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.35
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.82
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,6.3
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.84
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.21
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,43.52
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
924530,VICTORIA STREET,2024-02-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.46
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.78
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.49
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-17.79
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,-22.07
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.75
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,5,N Current (RMS),A,86.9
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.3
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,94.7
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,145.5
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.68
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.86
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-12.52
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-14.03
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.54
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.76
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-5.98
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.28
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.49
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.88
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.38
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.6
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.92
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
924530,VICTORIA STREET,2024-02-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.75
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.01
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.19
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-20.16
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,-22.47
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,5,N Current (RMS),A,85.7
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,85.6
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,96.2
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,150.6
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.34
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.73
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-11.94
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-14.44
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.23
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-7.76
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.72
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.49
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.01
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.34
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.48
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.97
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
924530,VICTORIA STREET,2024-02-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.54
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.01
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.57
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-20.9
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,-25.93
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,38.06
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,5,N Current (RMS),A,88.6
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,88.2
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,109.6
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,158.9
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.49
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.89
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-13.15
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-13.24
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.83
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-6.16
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.99
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.44
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.97
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.31
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.07
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.09
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
924530,VICTORIA STREET,2024-02-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.05
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.9
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,-23.77
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,-25.13
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.17
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,5,N Current (RMS),A,80.4
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,99.7
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,107.3
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,147.7
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.28
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.35
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-9.55
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-13.4
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.76
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.44
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.44
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.38
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.96
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.85
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.98
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.23
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
924530,VICTORIA STREET,2024-02-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.4
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.74
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,-21.73
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,-23.05
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.26
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,5,N Current (RMS),A,90.1
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,91.6
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,97.9
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,154.8
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.26
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.02
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.55
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.37
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-8.89
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-13.84
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,31.1
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.65
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.43
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.43
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.04
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.55
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.22
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.46
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
924530,VICTORIA STREET,2024-02-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.18
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.6
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.82
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-19.03
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-22.13
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.5
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,5,N Current (RMS),A,95.7
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.4
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,94.1
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,156.0
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.17
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
