Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-9.02
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-17.1
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,39.2
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.9
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.96
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.07
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.56
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.24
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.2
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.44
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.38
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.99
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
924530,VICTORIA STREET,2024-02-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.23
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.12
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.23
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-21.16
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-22.99
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,5,N Current (RMS),A,91.5
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,89.4
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,97.4
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,157.4
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.94
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.05
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.45
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-9.81
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-15.14
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,35.5
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.64
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.0
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.24
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.35
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.11
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.33
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.39
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
924530,VICTORIA STREET,2024-02-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.29
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.95
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-23.69
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-27.27
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,39.28
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,5,N Current (RMS),A,88.2
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,99.4
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,114.5
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,162.8
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.27
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.78
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.4
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-9.03
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-14.34
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,34.1
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.62
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.27
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.53
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.54
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.06
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-38.66
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.76
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
924530,VICTORIA STREET,2024-02-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.07
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.42
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-25.26
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-27.96
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,42.47
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,5,N Current (RMS),A,98.3
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,105.4
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,117.8
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,175.4
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.88
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.62
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-13.49
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-14.34
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,31.1
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-6.0
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.14
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.05
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.59
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-38.88
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-37.61
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.21
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
924530,VICTORIA STREET,2024-02-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.32
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.84
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-29.99
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-33.21
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,43.45
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,5,N Current (RMS),A,86.6
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,125.5
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,139.6
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,180.3
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.13
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,6.4
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.73
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-13.99
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-14.72
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.23
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,35.4
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.04
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,18.1
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.48
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.27
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.66
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-46.76
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-40.22
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.59
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
924530,VICTORIA STREET,2024-02-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.65
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.7
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-26.8
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-33.4
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,40.96
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,5,N Current (RMS),A,85.6
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,112.3
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,142.0
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,171.2
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.18
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.79
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.49
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-15.82
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-18.41
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.62
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,40.2
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-8.86
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.82
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.4
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.67
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,8.6
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-41.07
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-43.74
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.68
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
924530,VICTORIA STREET,2024-02-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.23
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.82
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-29.46
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-31.09
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,43.78
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,5,N Current (RMS),A,92.2
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,123.5
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,131.0
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,183.1
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.35
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.96
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-15.45
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-17.4
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.42
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,39.9
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.1
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-15.95
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,37.4
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.83
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.41
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.76
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-45.69
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-40.65
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.1
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
924530,VICTORIA STREET,2024-02-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.95
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.9
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-31.75
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-33.05
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,44.53
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,5,N Current (RMS),A,86.9
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,132.3
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,138.3
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,184.6
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.21
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.79
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,5.8
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-19.44
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-14.48
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,45.9
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.9
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.82
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-6.93
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.45
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.44
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.84
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-51.62
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-40.15
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.07
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
924530,VICTORIA STREET,2024-02-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.46
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.09
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-31.58
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-38.43
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,56.94
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,5,N Current (RMS),A,120.3
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,131.2
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,160.1
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,234.4
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.11
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.55
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-24.79
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-18.87
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,59.7
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.3
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.6
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.98
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-9.37
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.96
