Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.17
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.95
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-53.74
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-50.34
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.04
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,114.4
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
924530,VICTORIA STREET,2024-02-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.26
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.03
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.93
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-27.6
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-41.41
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,46.39
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,5,N Current (RMS),A,94.4
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,115.6
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,171.5
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,192.9
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.95
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.12
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-24.12
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-20.07
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,61.2
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.3
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.3
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.76
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.29
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.03
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.75
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.05
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-49.78
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-53.26
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.47
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
924530,VICTORIA STREET,2024-02-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.39
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.94
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.3
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-28.68
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-38.24
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,51.35
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,5,N Current (RMS),A,113.9
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,120.2
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,159.6
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,213.8
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.51
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.42
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-21.37
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-18.28
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.42
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,47.8
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.9
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-7.69
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.98
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.37
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.01
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,14.5
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-51.11
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-52.26
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.72
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
924530,VICTORIA STREET,2024-02-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.12
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.28
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-27.68
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-39.63
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,49.35
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,5,N Current (RMS),A,110.9
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,115.8
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,165.0
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,203.9
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.65
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.19
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-23.9
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-18.86
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.86
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,53.9
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.8
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.9
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.79
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-7.11
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.17
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.85
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.44
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-51.12
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-52.62
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.32
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
924530,VICTORIA STREET,2024-02-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.42
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.15
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-30.75
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-38.17
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,49.99
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,5,N Current (RMS),A,107.4
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,128.1
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,159.2
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,206.9
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.65
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.89
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.76
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-22.29
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-19.72
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,37.3
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.7
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.9
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.95
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-7.5
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.04
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.61
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.71
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-50.58
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-47.89
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.44
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
924530,VICTORIA STREET,2024-02-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.44
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.56
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-30.98
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-38.75
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,46.57
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,5,N Current (RMS),A,96.7
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,129.2
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,161.6
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,193.5
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.47
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.13
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-18.13
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-22.03
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.98
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,41.2
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.6
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.02
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.27
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-7.63
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.82
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.6
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.53
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-46.8
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-51.02
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.04
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
924530,VICTORIA STREET,2024-02-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.6
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.9
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.77
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-32.25
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-38.11
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,59.06
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,5,N Current (RMS),A,131.3
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,135.0
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,158.9
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,245.5
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.31
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.36
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.83
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-18.93
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-17.86
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.49
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,37.8
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.97
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-9.1
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.35
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.35
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.34
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-49.92
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-50.42
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.76
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,145.6
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
924530,VICTORIA STREET,2024-02-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.08
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.28
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-31.91
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-41.3
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,64.02
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,5,N Current (RMS),A,148.5
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,133.5
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,173.9
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,264.4
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.29
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.52
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.14
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-16.25
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-20.97
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.81
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,37.8
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.2
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-9.14
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.58
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.88
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.5
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-47.12
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-57.71
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,65.84
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,153.6
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
924530,VICTORIA STREET,2024-02-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.33
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.41
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-31.27
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-44.16
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,63.94
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,5,N Current (RMS),A,145.2
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,131.4
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,183.2
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,264.0
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.61
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-17.3
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-18.36
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.24
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,36.2
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.9
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.7
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-11.46
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.81
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.06
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.63
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-50.15
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-58.88
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.74
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,164.6
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
924530,VICTORIA STREET,2024-02-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
