Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.34
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-34.23
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-44.63
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,62.79
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,5,N Current (RMS),A,133.5
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,143.5
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,186.3
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,260.7
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.62
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-19.06
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-21.88
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.75
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,42.0
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.9
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.2
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.74
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-13.79
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,31.1
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.77
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.54
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.22
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-52.94
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-60.9
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.18
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,159.6
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
924530,VICTORIA STREET,2024-02-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.6
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.97
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-36.2
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-39.91
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,60.38
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,5,N Current (RMS),A,126.1
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,153.3
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,167.3
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,250.5
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.31
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.88
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-21.33
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-16.82
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.19
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,40.2
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.5
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.03
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-10.79
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.89
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.65
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.07
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-57.39
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-49.27
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.35
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,145.1
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
924530,VICTORIA STREET,2024-02-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-45.47
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-39.48
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,59.82
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,5,N Current (RMS),A,115.0
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,189.6
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,166.1
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,248.1
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.6
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.1
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-18.31
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-14.3
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.85
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,32.7
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.9
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-12.72
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.63
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.14
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.13
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-61.12
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-44.28
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.47
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,148.7
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
924530,VICTORIA STREET,2024-02-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.48
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.69
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-42.62
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-45.59
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,53.0
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,5,N Current (RMS),A,89.9
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,177.8
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,189.7
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,220.9
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.46
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.49
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.91
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-21.8
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-20.07
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.71
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,35.3
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.1
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.4
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.67
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.26
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.36
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-11.63
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,25.9
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.41
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.64
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.98
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-70.03
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-56.57
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.76
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,134.1
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.7
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
924530,VICTORIA STREET,2024-02-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.87
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.04
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-40.93
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-40.97
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,56.47
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,5,N Current (RMS),A,112.5
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,170.7
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,171.4
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,234.1
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.05
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-19.9
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-18.17
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.6
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,30.7
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.1
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.15
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-12.94
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,35.3
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.86
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.08
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.83
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,26.3
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-68.24
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-41.71
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.96
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,142.2
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
924530,VICTORIA STREET,2024-02-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.76
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.04
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-40.13
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-43.67
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,61.25
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,5,N Current (RMS),A,125.5
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,167.3
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,181.6
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,253.2
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.01
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-21.68
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-20.58
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.82
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,38.2
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.7
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.95
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.72
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-12.69
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.24
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.76
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.81
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-63.1
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-51.91
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.24
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,142.4
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
924530,VICTORIA STREET,2024-02-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.23
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-43.23
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-37.66
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,73.62
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,5,N Current (RMS),A,167.2
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,179.9
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,157.1
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,302.8
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-11.86
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.38
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-17.73
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-17.27
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.74
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,32.1
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.9
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.42
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-9.96
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.69
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.14
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.67
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,12.1
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-62.5
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-44.27
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,82.38
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,186.7
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
924530,VICTORIA STREET,2024-02-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.6
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.77
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.42
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-42.14
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-46.82
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,66.52
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,5,N Current (RMS),A,130.3
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,175.0
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,195.2
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,274.9
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.64
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.48
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-23.07
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-17.97
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.61
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,35.4
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.3
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.8
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.09
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-12.9
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.52
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.74
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.59
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-66.29
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-57.25
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,73.28
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,162.7
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
924530,VICTORIA STREET,2024-02-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.27
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.15
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-46.01
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-40.63
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,60.06
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,5,N Current (RMS),A,115.3
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,191.1
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,169.3
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,248.8
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.3
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
