Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-23.93
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-22.79
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.33
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,34.1
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,100.5
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.2
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.6
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-19.43
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.7
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.22
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.29
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.64
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-70.4
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-49.98
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.98
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,146.3
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
924530,VICTORIA STREET,2024-02-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.48
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-43.36
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-50.89
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,58.92
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,5,N Current (RMS),A,98.8
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,180.4
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,212.4
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,244.3
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.17
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.27
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-19.12
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-22.86
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.6
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,38.7
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.2
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.89
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-20.53
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,40.4
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.9
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.84
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.36
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.95
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-63.05
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-58.86
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.71
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,143.8
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
924530,VICTORIA STREET,2024-02-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.98
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.8
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-47.42
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-61.21
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,62.62
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,5,N Current (RMS),A,103.0
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,197.2
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,253.3
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,259.7
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.31
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.05
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-18.5
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-22.46
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.72
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,36.0
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.4
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.7
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.8
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.35
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-12.13
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.37
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.73
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.48
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-65.81
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-71.69
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.39
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,140.4
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.1
924530,VICTORIA STREET,2024-02-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.28
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-46.08
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-48.1
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,80.65
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,5,N Current (RMS),A,169.3
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,191.5
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,199.9
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,333.4
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.43
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.07
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-19.11
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-21.43
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.38
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,33.5
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.7
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.5
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.1
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.02
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.17
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-11.53
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.62
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.35
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.71
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-69.21
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-56.34
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,87.44
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,187.1
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.2
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
924530,VICTORIA STREET,2024-02-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.5
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.22
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-51.65
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-44.95
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,72.96
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,5,N Current (RMS),A,140.1
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,214.8
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,187.9
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,302.6
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.73
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,6.2
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.65
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-25.06
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-26.52
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.96
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,38.4
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.2
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,111.0
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.3
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.05
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-13.56
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,49.2
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.9
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.64
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.11
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.09
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,14.3
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-68.03
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-61.52
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,79.9
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,154.0
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.1
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
924530,VICTORIA STREET,2024-02-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.1
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.91
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-57.51
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,-54.69
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,72.26
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,5,N Current (RMS),A,113.0
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,239.2
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,227.4
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,300.4
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.53
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.54
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-23.09
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-24.68
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.05
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,35.9
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.9
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.6
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.6
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.68
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.26
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-14.65
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.06
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.85
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.16
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-80.5
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-71.61
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,74.14
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,137.4
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.5
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
924530,VICTORIA STREET,2024-02-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-49.58
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-51.12
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,80.57
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,5,N Current (RMS),A,153.0
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,206.9
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,212.8
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,334.1
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.63
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,7.3
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.06
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-25.11
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-26.8
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.12
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,49.4
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.3
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,113.9
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.02
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-15.22
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,34.1
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.87
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.15
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.9
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,14.5
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-78.17
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-71.8
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,78.21
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,163.5
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.7
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
924530,VICTORIA STREET,2024-02-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.33
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-41.04
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-47.73
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,76.96
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,5,N Current (RMS),A,163.5
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,172.2
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,199.2
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,321.1
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.9
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.07
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,6.4
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.03
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-25.2
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-28.42
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.31
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,56.0
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,105.7
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,119.3
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-12.36
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.01
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.18
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.4
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-71.45
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-66.81
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,76.17
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,157.2
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.9
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
924530,VICTORIA STREET,2024-02-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.76
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.61
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-40.83
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-42.2
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,62.69
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,5,N Current (RMS),A,117.1
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,171.3
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,176.8
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,261.5
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.2
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-22.95
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-23.43
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,48.2
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.7
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.7
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.82
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.79
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-9.99
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.93
