Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.68
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.28
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,14.7
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-64.08
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-58.17
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,64.22
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,119.7
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
924530,VICTORIA STREET,2024-02-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.67
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.2
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.04
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-34.55
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-36.56
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,56.7
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,5,N Current (RMS),A,112.6
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,146.5
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,154.5
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,237.8
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.14
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.51
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.82
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-21.21
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-23.46
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.28
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,40.7
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.4
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.0
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.64
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-8.99
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.67
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.91
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.31
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-56.93
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-55.16
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.32
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
924530,VICTORIA STREET,2024-02-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.25
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.71
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.59
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-27.87
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-38.15
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,60.3
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,5,N Current (RMS),A,137.5
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,118.4
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,161.8
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,252.3
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.35
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,11.1
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.48
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.21
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-23.19
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-24.43
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.05
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,43.9
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,102.9
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.57
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-9.56
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.93
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.66
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.03
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-50.77
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-58.08
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,65.4
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,141.3
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
924530,VICTORIA STREET,2024-02-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.93
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.68
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.75
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-29.12
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-32.69
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,50.97
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,5,N Current (RMS),A,106.3
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,122.8
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,138.6
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,213.4
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.14
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.2
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.83
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-23.3
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-24.71
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.64
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,50.5
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.3
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.3
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.27
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-10.16
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,27.1
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.69
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.98
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.25
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-46.98
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-48.13
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.86
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
924530,VICTORIA STREET,2024-02-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.44
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.91
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.91
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-32.22
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-43.24
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,45.12
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,5,N Current (RMS),A,81.3
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,135.6
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,183.5
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,190.2
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.39
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-27.95
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-29.01
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.74
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,62.7
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,117.1
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,121.2
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-10.58
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.1
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.79
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.28
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-65.29
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-62.55
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.65
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
924530,VICTORIA STREET,2024-02-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.78
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.37
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.84
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-31.6
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-36.21
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,48.76
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,5,N Current (RMS),A,90.6
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,133.2
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,152.0
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,204.4
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-11.24
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.73
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.93
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-26.94
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-21.25
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.84
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,54.1
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.0
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.2
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-7.36
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.79
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.81
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.53
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-68.76
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-47.91
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.36
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.3
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
924530,VICTORIA STREET,2024-02-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.77
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.13
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.97
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-31.87
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-32.59
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,51.71
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,5,N Current (RMS),A,101.9
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,133.8
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,136.9
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,216.0
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.06
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.01
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.91
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-25.3
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-23.0
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.98
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,36.4
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,106.5
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.8
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.3
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.76
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-9.46
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,19.7
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.66
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.41
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.05
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-64.35
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-46.83
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,62.84
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,124.9
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
924530,VICTORIA STREET,2024-02-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.26
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.72
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.1
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-26.5
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-32.6
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,53.03
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,5,N Current (RMS),A,118.3
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,112.2
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,138.4
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,221.6
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.19
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-13.95
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.6
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-24.32
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-17.45
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.34
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,36.8
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.7
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.6
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-11.47
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.26
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.75
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.05
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-61.38
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-43.59
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,62.5
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,151.4
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
924530,VICTORIA STREET,2024-02-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.65
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.41
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.22
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.4
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-27.3
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,55.37
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,5,N Current (RMS),A,141.4
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,104.3
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,116.6
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,231.6
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.5
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-14.4
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.72
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-24.03
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-20.8
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.13
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,39.2
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.8
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.6
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-11.34
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,26.3
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.22
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.62
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.89
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-59.25
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-40.4
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,64.91
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,166.7
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
924530,VICTORIA STREET,2024-02-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
