Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.91
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.44
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-21.46
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-27.67
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,49.4
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,5,N Current (RMS),A,127.0
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,91.5
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,117.5
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,207.1
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.42
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-17.71
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.6
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.97
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.05
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-29.62
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-21.23
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.4
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,51.6
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,125.1
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.2
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-10.1
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.86
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.57
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.88
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,8.8
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-65.35
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-41.13
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.46
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,134.3
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
924530,VICTORIA STREET,2024-02-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.92
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.37
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.59
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-23.33
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-26.42
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,40.62
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,5,N Current (RMS),A,91.9
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.3
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,112.4
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,170.7
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.39
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-16.11
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.89
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.87
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-20.41
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-21.21
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.35
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,32.3
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.4
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.2
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.4
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-10.5
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,24.1
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.81
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.83
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.87
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-55.4
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-38.46
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.26
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,126.9
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
924530,VICTORIA STREET,2024-02-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.27
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.67
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.4
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-21.07
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-25.19
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,40.53
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,5,N Current (RMS),A,96.0
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,90.2
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,107.6
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,170.0
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.36
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-15.32
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.9
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.07
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.87
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-19.12
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-20.58
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.51
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,35.1
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.4
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.4
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.7
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-8.81
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.82
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.72
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.65
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-51.48
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-38.28
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.23
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,130.3
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
924530,VICTORIA STREET,2024-02-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.35
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.82
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.69
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-23.45
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-24.72
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,38.84
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,5,N Current (RMS),A,89.2
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,100.1
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,106.7
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,163.7
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.6
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-19.17
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.0
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-20.88
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-23.21
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.85
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,36.3
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.4
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.4
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.37
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.88
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.6
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.74
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-58.3
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-43.09
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,56.22
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
924530,VICTORIA STREET,2024-02-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.25
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.54
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.58
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-26.31
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-28.25
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,39.97
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,5,N Current (RMS),A,80.6
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,111.6
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,120.1
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,167.5
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.36
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-21.94
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,100.0
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.5
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-22.07
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-23.93
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.04
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,43.0
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.1
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.8
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.35
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.46
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.72
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.47
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-65.79
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-48.07
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.83
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
924530,VICTORIA STREET,2024-02-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.78
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.1
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-25.84
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-30.66
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,43.56
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,5,N Current (RMS),A,96.4
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,109.9
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,130.1
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,182.0
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.72
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-19.24
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.6
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.83
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.13
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-21.59
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-22.89
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.4
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,34.1
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.6
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.9
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.6
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.88
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.65
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.78
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,12.1
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-61.12
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-48.14
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,58.94
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
924530,VICTORIA STREET,2024-02-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.97
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.98
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-22.79
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-34.74
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,41.23
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,5,N Current (RMS),A,91.2
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,97.3
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,146.4
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,173.5
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.67
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-24.8
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,110.8
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.31
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.88
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-23.88
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-22.79
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.92
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,37.8
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.8
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.1
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.9
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.32
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.64
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.27
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-65.79
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-49.52
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,61.2
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
924530,VICTORIA STREET,2024-02-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.63
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.27
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.14
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-18.23
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-37.18
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,41.18
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,5,N Current (RMS),A,102.9
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.1
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,158.6
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,173.0
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.59
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-17.43
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,7.3
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.6
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.62
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.44
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-24.12
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-23.09
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.43
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,32.7
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,101.9
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.2
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.2
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-7.5
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.37
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.54
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.19
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-55.81
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-53.29
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,56.57
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,130.8
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
924530,VICTORIA STREET,2024-02-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.73
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.4
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.84
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-20.13
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-27.06
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,42.2
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,5,N Current (RMS),A,97.4
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.0
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,114.8
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,177.5
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.75
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-18.79
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.6
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.32
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.75
