Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-28.82
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-24.82
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.49
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,40.2
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,121.0
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.0
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.77
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.81
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-62.52
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-44.62
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.15
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
924530,VICTORIA STREET,2024-02-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.66
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.72
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.36
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-18.18
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-22.09
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,40.65
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,5,N Current (RMS),A,105.0
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.9
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,95.5
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,170.8
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.63
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-20.35
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.4
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.14
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.13
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-24.38
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-23.12
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.54
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,34.3
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.2
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.9
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.1
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.31
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.34
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-53.97
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-36.92
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.18
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
924530,VICTORIA STREET,2024-02-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.58
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.16
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-33.34
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-26.36
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,46.41
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,5,N Current (RMS),A,94.1
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,139.0
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,112.0
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,193.0
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.83
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-21.84
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.9
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.13
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.66
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-26.7
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-25.88
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.83
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,38.9
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,112.7
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,109.4
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.5
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.74
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.34
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.22
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.69
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-75.98
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-43.88
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,63.45
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.6
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
924530,VICTORIA STREET,2024-02-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.3
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.19
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-22.1
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-25.67
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,46.15
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,5,N Current (RMS),A,114.5
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,94.6
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,109.6
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,192.5
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.97
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-22.51
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.1
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.38
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.56
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-28.42
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-27.17
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.4
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,39.7
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,119.9
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.1
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,135.2
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.93
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.3
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.31
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.82
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-68.85
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-44.33
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,74.43
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,142.7
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.6
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
924530,VICTORIA STREET,2024-02-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.87
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.04
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.77
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-25.12
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-27.05
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,45.6
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,5,N Current (RMS),A,104.8
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,105.5
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,115.5
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,190.9
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-22.5
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,102.5
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.19
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.75
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-28.13
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-24.18
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.18
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,39.9
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,119.3
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.0
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,123.1
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.44
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,14.8
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.79
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.7
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.11
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-72.1
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-44.84
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,69.84
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,129.0
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.8
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
924530,VICTORIA STREET,2024-02-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.26
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.53
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-27.0
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-27.02
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,44.86
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,5,N Current (RMS),A,102.9
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,113.6
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,115.9
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,187.8
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.31
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-23.69
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,108.5
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.48
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.77
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-28.91
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-23.82
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.06
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,37.2
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,121.7
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.7
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.4
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-5.76
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.93
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.68
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.75
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-76.84
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-45.39
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,62.03
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,118.9
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.0
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
924530,VICTORIA STREET,2024-02-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.96
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.37
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-22.31
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-28.84
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,46.39
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,5,N Current (RMS),A,110.5
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.8
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,123.2
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,193.6
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.83
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-25.21
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,113.5
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.33
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.46
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-33.19
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-22.7
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.75
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,47.6
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,138.7
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.7
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.8
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.83
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.61
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.72
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.76
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-77.33
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-44.78
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,65.18
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,122.1
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.0
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
924530,VICTORIA STREET,2024-02-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.28
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.25
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-20.12
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-33.87
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,46.0
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,5,N Current (RMS),A,111.3
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,86.2
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,142.8
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,191.4
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.37
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-18.6
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.6
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.5
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.96
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-27.84
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-19.64
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.86
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,43.9
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,117.1
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.6
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.88
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.37
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.6
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.63
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-57.48
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-47.28
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,62.96
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
924530,VICTORIA STREET,2024-02-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.71
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.19
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-17.7
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-24.73
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,39.45
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,5,N Current (RMS),A,101.7
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.3
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,105.8
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,164.5
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.55
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-19.3
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,7.3
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.3
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.9
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-31.05
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-20.72
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.36
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,50.8
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,129.6
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.5
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-8.42
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
