Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-63.71
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-37.98
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,53.25
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,118.6
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
924530,VICTORIA STREET,2024-02-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.95
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.84
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.25
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-18.46
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-26.69
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,40.69
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,5,N Current (RMS),A,102.9
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.2
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,113.8
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,169.1
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.05
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.2
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-16.68
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,5.9
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.11
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.72
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-27.42
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-23.9
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.19
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,36.2
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.2
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.0
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.6
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.58
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-9.31
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.13
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-57.43
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-42.8
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.34
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,127.9
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
924530,VICTORIA STREET,2024-02-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.18
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.88
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-21.94
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,-20.9
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,40.7
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,5,N Current (RMS),A,105.7
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,93.2
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,90.9
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,170.3
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.66
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-16.34
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-18.64
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.67
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,37.9
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.7
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.79
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.03
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.25
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.26
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.73
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-37.39
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-34.29
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,42.09
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
924530,VICTORIA STREET,2024-02-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.41
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.64
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.25
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,-20.71
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,47.9
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,5,N Current (RMS),A,131.3
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.2
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,90.4
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,199.8
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.21
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.58
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-13.77
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-20.98
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,43.9
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.4
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-8.25
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.4
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.17
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.38
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-37.77
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-36.51
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,45.97
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,117.1
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
924530,VICTORIA STREET,2024-02-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.17
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.69
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.97
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-22.48
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,-21.91
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,45.31
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,5,N Current (RMS),A,119.2
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,94.7
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,95.0
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,190.6
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.27
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.37
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,6.4
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-13.06
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-22.81
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.08
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,52.2
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.3
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-9.66
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.75
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.29
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.34
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.7
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-39.71
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.87
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
924530,VICTORIA STREET,2024-02-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.56
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.51
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.51
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-23.33
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,-24.81
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,43.75
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,5,N Current (RMS),A,101.8
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,98.3
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,106.2
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,182.8
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.8
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-10.55
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-21.52
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,50.7
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.9
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-8.58
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.56
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.48
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.5
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.4
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-41.06
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.7
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
924530,VICTORIA STREET,2024-02-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.26
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.41
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.22
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-25.85
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,-23.78
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,40.47
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,5,N Current (RMS),A,90.3
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,108.4
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,101.6
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,169.3
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.41
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-12.63
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-20.44
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,40.5
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.2
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.58
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-7.74
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.59
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.18
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.22
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,14.5
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-37.5
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-38.49
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.22
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
924530,VICTORIA STREET,2024-02-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.72
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.91
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.83
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.74
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,-28.19
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,43.9
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,5,N Current (RMS),A,96.4
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,104.2
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,119.5
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,182.8
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.93
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.67
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.64
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.36
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-10.9
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-19.88
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,42.3
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.92
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.03
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.22
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.34
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-37.04
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-39.46
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,43.46
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
924530,VICTORIA STREET,2024-02-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.05
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.59
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.57
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,-25.65
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,-29.74
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,43.4
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,5,N Current (RMS),A,89.7
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,108.0
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,125.6
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,181.8
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.83
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,6.4
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.74
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-9.46
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-19.97
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,45.5
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-9.2
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.65
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.61
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.69
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.96
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-40.08
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.89
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
924530,VICTORIA STREET,2024-02-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.11
