Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.65
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.36
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,-26.67
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,-31.16
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,44.4
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,5,N Current (RMS),A,91.2
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,112.4
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,132.7
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,186.6
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.15
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-9.92
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-19.43
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,44.7
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-11.95
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.73
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.32
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.9
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-39.04
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-43.79
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.67
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
924530,VICTORIA STREET,2024-02-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.14
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.36
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.49
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-27.07
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-27.04
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,45.96
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,5,N Current (RMS),A,107.3
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,113.2
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,115.8
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,191.2
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.75
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-10.31
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-20.53
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.6
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,46.8
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.2
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-10.59
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.71
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.69
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.9
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.17
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-39.2
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.59
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
924530,VICTORIA STREET,2024-02-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.46
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.18
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-26.73
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-29.0
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,45.72
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,5,N Current (RMS),A,105.0
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,110.8
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,122.4
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,188.2
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.74
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.39
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-12.48
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-18.23
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.16
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,39.0
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.86
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-11.9
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.8
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.02
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.49
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,16.3
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-38.78
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-39.18
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.02
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,120.8
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
924530,VICTORIA STREET,2024-02-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.13
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-27.99
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-28.32
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,48.12
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,5,N Current (RMS),A,110.3
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,116.4
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,119.4
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,198.0
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.4
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.92
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-12.24
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-19.56
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.42
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,40.8
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-7.79
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.17
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.81
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.68
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-42.34
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-43.01
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.61
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
924530,VICTORIA STREET,2024-02-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.63
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.1
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.69
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-23.76
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-26.98
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,49.41
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,5,N Current (RMS),A,121.3
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,100.0
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,114.5
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,204.1
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.28
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-13.09
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-19.19
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,38.9
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.7
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.49
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.57
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.71
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.34
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-38.82
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-41.39
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.12
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
924530,VICTORIA STREET,2024-02-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.2
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.51
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.51
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-25.17
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-30.88
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,48.78
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,5,N Current (RMS),A,112.6
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,106.0
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,130.5
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,202.3
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.64
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-14.91
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-19.93
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.39
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,36.6
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.96
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.53
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.48
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.06
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.51
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-43.24
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-43.84
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.66
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
924530,VICTORIA STREET,2024-02-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.76
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.77
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-25.83
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-27.44
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,49.79
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,5,N Current (RMS),A,122.6
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,108.4
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,117.7
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,207.0
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.9
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.82
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-11.61
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-24.15
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.26
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,55.6
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.0
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.86
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.51
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.21
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.79
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-41.16
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-46.11
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.95
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,129.7
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
924530,VICTORIA STREET,2024-02-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.95
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.94
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-26.38
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-26.94
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,52.33
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,5,N Current (RMS),A,132.3
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,110.7
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,115.6
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,217.1
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.4
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-10.84
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-23.97
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,60.0
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.4
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.05
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.48
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.66
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.1
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-41.17
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-44.75
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.69
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,140.7
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
924530,VICTORIA STREET,2024-02-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.51
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.47
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-26.25
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-27.61
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,50.25
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,5,N Current (RMS),A,123.1
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,110.3
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,117.6
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,208.7
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.43
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
