Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-13.68
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-26.47
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.95
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,63.0
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.6
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-5.63
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.55
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.95
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.42
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-43.17
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-45.56
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.7
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,127.6
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
924530,VICTORIA STREET,2024-02-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.32
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-25.69
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-27.56
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,50.69
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,5,N Current (RMS),A,125.5
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,107.9
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,117.6
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,209.9
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.34
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.55
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.39
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-13.29
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-26.03
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.78
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,55.1
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.7
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.68
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.24
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.82
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.96
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.6
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.66
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-42.24
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-44.59
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,55.54
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,137.5
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
924530,VICTORIA STREET,2024-02-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.61
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.28
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-27.46
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-32.58
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,53.26
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,5,N Current (RMS),A,127.1
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,115.2
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,138.2
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,221.4
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.28
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.51
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.55
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-13.97
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-21.06
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.33
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,39.0
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.49
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-6.4
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.97
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.38
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.7
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-41.03
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-46.18
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.03
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,131.5
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
924530,VICTORIA STREET,2024-02-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.78
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.23
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-26.21
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-33.47
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,46.9
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,5,N Current (RMS),A,104.1
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,109.6
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,140.9
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,194.8
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.37
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.21
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.52
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-13.9
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-20.89
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.1
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,37.8
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.5
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.86
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-8.07
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.07
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.32
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.8
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-41.66
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-48.45
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.7
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,128.5
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
924530,VICTORIA STREET,2024-02-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.87
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.76
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.83
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-33.04
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,48.45
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,5,N Current (RMS),A,112.4
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,104.0
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,138.9
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,200.5
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.48
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.55
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-13.41
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-20.45
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.34
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,39.5
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.9
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-8.5
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.07
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.29
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.54
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-38.12
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-47.56
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.31
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,138.6
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
924530,VICTORIA STREET,2024-02-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.39
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.97
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-28.95
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-35.61
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,53.74
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,5,N Current (RMS),A,119.5
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,121.3
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,149.5
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,222.9
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.88
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-17.78
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-20.01
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.19
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,32.4
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.9
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.11
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-7.36
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.98
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.42
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.79
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-46.74
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-50.57
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,62.32
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,134.4
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
924530,VICTORIA STREET,2024-02-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.74
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-34.2
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-39.0
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,59.05
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,5,N Current (RMS),A,126.5
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,142.1
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,163.2
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,244.0
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.81
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.14
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-17.31
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-20.54
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.47
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,35.4
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.1
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.9
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-9.1
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.95
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.33
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.8
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-53.24
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-50.77
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,69.17
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,156.3
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
924530,VICTORIA STREET,2024-02-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.22
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.08
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-30.79
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-34.12
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,53.17
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,5,N Current (RMS),A,119.3
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,128.7
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,143.0
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,219.5
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.16
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.37
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.17
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-19.29
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-22.73
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.65
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,34.2
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.58
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-7.54
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,25.9
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.8
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.13
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.53
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-53.34
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-50.03
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.29
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,134.0
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
924530,VICTORIA STREET,2024-02-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.13
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.65
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-28.2
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-34.28
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,50.24
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,5,N Current (RMS),A,117.0
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,118.8
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,144.3
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,208.0
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.7
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.55
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-19.9
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-21.0
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.65
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,38.0
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.4
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.52
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.41
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.64
