Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.04
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,17.9
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-48.13
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-48.92
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.88
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
924530,VICTORIA STREET,2024-02-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.62
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.57
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-27.0
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-37.85
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,52.72
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,5,N Current (RMS),A,122.6
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,113.8
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,158.7
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,217.6
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.22
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.55
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.74
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-22.06
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-21.77
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.61
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,36.8
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.4
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.0
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.98
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-8.18
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.05
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.72
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.84
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-52.32
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-52.99
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.85
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,122.6
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
924530,VICTORIA STREET,2024-02-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.49
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.56
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-34.68
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-40.69
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,49.66
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,5,N Current (RMS),A,95.2
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,144.5
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,170.3
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,205.5
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.76
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-16.45
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-23.61
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.51
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,40.9
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.4
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-9.33
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.24
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.13
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.75
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-54.41
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-57.3
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.63
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,120.9
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
924530,VICTORIA STREET,2024-02-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.33
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.86
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-29.35
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-38.42
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,47.83
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,5,N Current (RMS),A,98.9
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,123.2
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,161.0
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,199.4
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.51
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.55
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-12.8
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-22.18
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.26
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,43.8
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.7
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-9.13
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.75
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.03
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.82
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-48.45
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-53.54
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.7
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
924530,VICTORIA STREET,2024-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.89
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.09
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-31.74
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-42.54
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,50.28
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,5,N Current (RMS),A,96.6
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,132.5
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,177.6
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,209.4
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.73
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-14.69
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-20.75
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.57
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,35.9
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.1
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.46
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.93
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-8.49
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,25.7
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.32
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.33
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.09
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-50.02
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-54.33
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.84
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,129.2
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
924530,VICTORIA STREET,2024-02-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.98
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.24
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-26.29
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-42.37
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,49.79
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,5,N Current (RMS),A,108.5
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,110.8
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,177.3
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,207.1
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.59
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-16.02
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-28.0
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.96
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,59.2
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,116.4
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.75
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-9.33
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,24.1
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.73
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.8
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.97
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-46.01
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-61.06
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.01
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,142.3
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
924530,VICTORIA STREET,2024-02-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.5
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.37
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-27.94
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-41.53
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,49.18
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,5,N Current (RMS),A,108.6
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,117.8
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,174.5
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,204.9
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.69
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-17.47
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-25.56
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.12
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,51.6
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,106.8
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.11
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-14.14
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,31.1
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.29
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.3
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.69
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-52.0
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-58.94
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.03
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,148.4
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
924530,VICTORIA STREET,2024-02-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.82
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.8
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-26.97
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-44.19
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,51.32
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,5,N Current (RMS),A,119.5
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,114.1
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,187.8
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,213.9
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.03
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-14.74
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-27.16
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.84
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,59.2
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.5
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.26
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-12.51
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,32.4
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.0
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.3
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.77
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-45.19
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-58.04
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.45
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,170.4
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
924530,VICTORIA STREET,2024-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.36
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.37
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-33.74
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-43.41
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,48.13
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,5,N Current (RMS),A,90.8
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,142.1
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,182.8
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,200.8
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.27
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.55
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,6.4
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-16.99
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-27.65
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.85
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,57.2
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,115.3
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.86
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.4
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-11.54
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,34.6
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.05
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-9.66
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.75
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-54.89
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-61.98
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.26
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,129.9
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
924530,VICTORIA STREET,2024-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
