Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.55
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.11
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-33.8
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-43.53
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,44.37
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,5,N Current (RMS),A,80.8
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,141.3
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,182.4
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,184.8
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.82
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-16.1
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-29.31
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.69
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,64.4
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,121.5
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.26
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.81
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-11.59
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.1
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.86
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.63
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.82
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-56.33
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-58.31
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.23
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,144.0
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
924530,VICTORIA STREET,2024-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.32
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.98
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-35.33
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-49.53
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,47.13
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,5,N Current (RMS),A,84.5
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,147.8
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,206.3
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,196.4
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-15.44
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-21.19
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-27.68
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.2
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,52.2
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.0
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,114.8
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.18
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-14.03
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,34.9
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.1
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.92
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.79
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.79
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-70.09
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-61.46
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.09
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,145.4
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
924530,VICTORIA STREET,2024-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-37.75
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-45.49
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,51.37
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,5,N Current (RMS),A,92.1
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,157.0
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,189.1
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,212.2
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-21.5
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.9
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-20.83
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-25.81
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.41
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,46.9
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.9
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.0
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.17
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.93
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.48
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-15.36
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,36.8
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.03
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-10.34
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.21
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-70.18
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-56.79
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.79
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.2
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
924530,VICTORIA STREET,2024-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.52
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-39.0
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-43.76
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,47.92
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,5,N Current (RMS),A,83.6
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,161.9
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,182.5
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,198.6
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.53
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-17.82
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-24.66
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.39
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,49.0
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.3
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.09
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.19
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.8
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-10.94
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,47.0
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.3
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.99
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.79
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.0
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-58.15
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-49.05
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.95
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
924530,VICTORIA STREET,2024-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.82
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-40.73
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-45.85
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,58.32
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,5,N Current (RMS),A,101.8
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,169.1
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,191.3
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,241.4
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.27
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-11.68
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-18.69
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-26.3
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.98
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,54.9
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,109.0
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.75
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.95
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.14
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-12.33
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,29.9
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.88
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.54
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-8.12
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-59.02
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-59.19
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.44
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
924530,VICTORIA STREET,2024-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.81
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.97
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-47.03
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-47.39
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,60.19
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,5,N Current (RMS),A,92.3
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,195.0
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,197.5
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,249.2
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-12.55
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-17.64
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-27.21
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.43
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,55.8
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.1
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,112.7
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.78
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.72
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.06
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-11.51
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.7
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.21
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.34
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-68.2
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-66.39
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.36
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
924530,VICTORIA STREET,2024-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.85
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-43.11
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,-48.52
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,58.85
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,5,N Current (RMS),A,91.2
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,179.3
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,202.6
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,243.7
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.68
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,8.9
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-20.03
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-30.89
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.37
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,62.4
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.7
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,128.4
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.82
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.44
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-11.19
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.2
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.11
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.43
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-8.16
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-68.83
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-64.04
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.47
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,128.6
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
924530,VICTORIA STREET,2024-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.09
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-50.59
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-38.52
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,56.7
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,5,N Current (RMS),A,103.0
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,211.0
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,162.8
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,235.3
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-15.28
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,8.7
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-21.25
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-25.64
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.48
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,34.1
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.0
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,106.8
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.84
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.99
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-9.88
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.91
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.85
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-8.35
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-81.67
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-56.66
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.53
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,340.7
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
924530,VICTORIA STREET,2024-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.31
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-44.62
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-36.32
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,49.12
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,5,N Current (RMS),A,88.6
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,185.7
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,153.3
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,204.5
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-13.98
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,10.3
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
