Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-22.66
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-25.26
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.58
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,32.2
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.7
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.3
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.88
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.53
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-14.95
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,29.3
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.77
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.9
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.89
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-77.81
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-49.6
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.43
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.9
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
924530,VICTORIA STREET,2024-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.05
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.1
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-38.23
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-40.11
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,53.86
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,5,N Current (RMS),A,98.5
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,160.6
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,169.4
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,225.7
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-13.43
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.42
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-16.48
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-21.95
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.24
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,39.2
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.3
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.8
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.9
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.74
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.32
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-16.54
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.17
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-8.45
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.15
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,34.1
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-56.56
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-54.85
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.98
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,145.0
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
924530,VICTORIA STREET,2024-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.7
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.9
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.44
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-45.81
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-35.71
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,54.08
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,5,N Current (RMS),A,97.0
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,190.8
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,151.3
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,225.6
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-15.05
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.57
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.77
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-12.27
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-23.62
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.8
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,53.4
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.8
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.9
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.28
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-14.13
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,29.1
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.28
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.17
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.58
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,33.7
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-70.7
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-50.87
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.73
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,142.7
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
924530,VICTORIA STREET,2024-02-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.48
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.61
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-48.55
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-41.75
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,53.06
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,5,N Current (RMS),A,81.7
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,202.1
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,174.3
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,220.9
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-12.21
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.08
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-14.26
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-26.0
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.12
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,53.9
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.5
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.6
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-12.4
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.3
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.83
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.62
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-66.61
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-59.76
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.72
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
924530,VICTORIA STREET,2024-02-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.92
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.12
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-45.98
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-41.5
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,58.31
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,5,N Current (RMS),A,96.1
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,191.5
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,174.6
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,243.0
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.55
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.55
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,9.3
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.72
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.51
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-13.36
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-20.97
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,43.4
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.9
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.3
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.59
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-13.46
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.63
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.17
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.45
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-61.93
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-57.23
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.95
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,135.5
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
924530,VICTORIA STREET,2024-02-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.17
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-43.34
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-44.23
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,55.42
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,5,N Current (RMS),A,87.5
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,182.2
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,186.8
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,231.5
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.51
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,9.3
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.98
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-17.85
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-24.87
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.59
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,39.5
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.3
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,104.5
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.76
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-11.07
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.22
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-9.11
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.74
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,39.0
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-64.16
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-66.93
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.76
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
924530,VICTORIA STREET,2024-02-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.08
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-43.3
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-36.1
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,51.5
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,5,N Current (RMS),A,91.4
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,181.5
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,153.5
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,215.5
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.61
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-20.66
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-25.36
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.69
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,46.3
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.6
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.6
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-12.59
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.4
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-9.03
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.84
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,31.8
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-64.04
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-60.7
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.32
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,118.7
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
924530,VICTORIA STREET,2024-02-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.11
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-39.66
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-40.74
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,52.06
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,5,N Current (RMS),A,84.6
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,166.2
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,172.8
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,218.5
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.29
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,10.9
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.32
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-10.19
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-18.22
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.72
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,41.3
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.54
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.93
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-11.35
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.94
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.59
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.13
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-47.54
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-52.3
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.86
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,124.5
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
924530,VICTORIA STREET,2024-02-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.09
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.63
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-39.03
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-39.15
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,45.9
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,5,N Current (RMS),A,66.9
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,163.2
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,164.5
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,192.4
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.77
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-11.03
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-20.9
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.01
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,43.4
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.7
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.64
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.13
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-11.21
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.84
