Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.21
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.41
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-44.27
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-51.8
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.86
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
924530,VICTORIA STREET,2024-02-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.19
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-37.47
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-38.28
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,56.28
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,5,N Current (RMS),A,98.1
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,156.7
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,160.2
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,234.3
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.34
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.4
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-12.87
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-19.54
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.76
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,34.0
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.04
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-10.57
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.39
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.15
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.11
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,18.7
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-41.03
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-52.89
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.92
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
924530,VICTORIA STREET,2024-02-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.56
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-31.41
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-44.66
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,55.47
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,5,N Current (RMS),A,106.4
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,132.0
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,186.8
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,231.1
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.68
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-13.89
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-19.56
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.86
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,36.5
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.52
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-12.54
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.57
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.87
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.77
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-38.04
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-57.79
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.59
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
924530,VICTORIA STREET,2024-02-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.6
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-31.6
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-38.71
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,48.08
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,5,N Current (RMS),A,85.8
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,132.7
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,164.0
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,201.7
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.18
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.49
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-12.74
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-20.77
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.93
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,45.2
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.9
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.37
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-13.12
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.41
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.56
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-8.18
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.56
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-52.32
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.29
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
924530,VICTORIA STREET,2024-02-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.52
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-31.81
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-45.62
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,48.39
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,5,N Current (RMS),A,83.8
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,133.5
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,190.9
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,202.9
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.38
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-12.31
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-20.16
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,42.9
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.04
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.11
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-12.38
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.59
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.05
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.04
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-43.05
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-58.38
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.22
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
924530,VICTORIA STREET,2024-02-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.02
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.33
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.93
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-28.81
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-40.96
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,50.74
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,5,N Current (RMS),A,105.5
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,121.8
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,176.7
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,211.8
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.79
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,6.3
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-12.02
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-22.01
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,52.2
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.5
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-9.64
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.52
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.22
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.73
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-45.66
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-57.02
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.62
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
924530,VICTORIA STREET,2024-02-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.39
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-37.19
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-31.62
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,54.31
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,5,N Current (RMS),A,113.6
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,155.8
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,133.4
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,225.9
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.58
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-10.0
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-19.96
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.96
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,45.6
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.93
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.96
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.13
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-8.7
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,25.9
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-50.59
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-42.35
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.2
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
924530,VICTORIA STREET,2024-02-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.15
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-30.91
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-28.29
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,61.22
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,5,N Current (RMS),A,154.5
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,130.1
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,119.6
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,253.4
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.32
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-7.62
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-19.86
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,51.0
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.7
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.67
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.37
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.24
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.86
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-8.67
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-41.31
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-40.99
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,57.03
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,133.6
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
924530,VICTORIA STREET,2024-02-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.57
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-32.03
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-35.42
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,59.84
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,5,N Current (RMS),A,133.4
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,134.3
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,149.6
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,248.2
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.27
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.46
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-8.17
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-21.85
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.62
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,54.6
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.1
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.02
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.26
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.35
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.16
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.59
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-44.09
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-49.06
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,60.18
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,135.4
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
924530,VICTORIA STREET,2024-02-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
