Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.69
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.86
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-29.95
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-36.02
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,56.18
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,5,N Current (RMS),A,120.6
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,126.0
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,151.8
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,234.1
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.85
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.55
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.89
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-7.54
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-19.35
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.05
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,49.3
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.55
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-7.15
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.8
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.28
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.65
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-41.86
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-46.74
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,59.98
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,149.2
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
924530,VICTORIA STREET,2024-02-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.03
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-35.99
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-38.66
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,59.44
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,5,N Current (RMS),A,118.8
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,151.8
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,161.8
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,247.7
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.98
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.98
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.36
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-10.21
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-17.2
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.89
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,36.8
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-6.26
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.63
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.17
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.1
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-52.14
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-48.92
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,60.5
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
924530,VICTORIA STREET,2024-02-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.64
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.26
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-35.87
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-40.23
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,53.45
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,5,N Current (RMS),A,94.2
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,149.6
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,168.3
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,222.0
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.21
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-10.39
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-18.08
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.19
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,40.9
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-9.01
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.69
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.75
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.09
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-48.56
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-50.27
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,52.07
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
924530,VICTORIA STREET,2024-02-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-41.38
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-32.83
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,57.21
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,5,N Current (RMS),A,110.4
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,171.9
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,138.1
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,236.7
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.99
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.98
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-8.37
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-20.1
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.99
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,48.2
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.8
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-8.6
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.5
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.84
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.83
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-49.4
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-46.84
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,59.3
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,120.5
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
924530,VICTORIA STREET,2024-02-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.75
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.98
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-31.07
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-34.16
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,52.81
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,5,N Current (RMS),A,104.1
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,129.8
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,143.5
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,219.0
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.22
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-10.22
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-19.97
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.59
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,42.2
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.08
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-7.34
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.41
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.75
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.16
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,26.3
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-42.5
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-49.44
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,58.42
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,126.3
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
924530,VICTORIA STREET,2024-02-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.72
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.85
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-28.39
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-34.85
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,54.12
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,5,N Current (RMS),A,113.5
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,119.5
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,146.7
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,224.5
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.13
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,6.4
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-11.26
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-21.61
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.04
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,42.9
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.7
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.87
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.44
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.1
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.99
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-40.88
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-54.62
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,59.83
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,134.7
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
924530,VICTORIA STREET,2024-02-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.89
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.81
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.17
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-30.09
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-31.46
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,58.95
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,5,N Current (RMS),A,130.6
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,126.9
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,133.3
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,245.2
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.61
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-11.84
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-22.47
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.97
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,46.6
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.7
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-7.35
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.21
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.85
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.19
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-46.44
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-49.66
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,62.89
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,143.1
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
924530,VICTORIA STREET,2024-02-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.25
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.78
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.23
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-37.48
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-27.07
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,58.33
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,5,N Current (RMS),A,132.1
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,157.2
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,114.8
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,242.3
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.72
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-11.22
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-21.0
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.77
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,41.1
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.8
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-7.67
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.12
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-8.18
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.09
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-53.02
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-44.2
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,62.84
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,140.6
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
924530,VICTORIA STREET,2024-02-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.55
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-35.5
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-30.11
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,65.56
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,5,N Current (RMS),A,156.3
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,150.5
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,127.3
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,274.1
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.64
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
