Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-10.22
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-23.42
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.7
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,53.3
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.8
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.26
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.73
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.99
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.26
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-46.6
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-49.74
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,67.24
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,156.2
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
924530,VICTORIA STREET,2024-02-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.25
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-27.75
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-36.31
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,54.73
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,5,N Current (RMS),A,114.8
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,116.8
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,152.5
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,227.3
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.19
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-13.77
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-24.02
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.69
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,46.1
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.8
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-7.24
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.77
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.23
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.41
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-41.61
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-55.77
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,56.29
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
924530,VICTORIA STREET,2024-02-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.72
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.29
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-28.06
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-40.59
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,54.99
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,5,N Current (RMS),A,109.6
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,117.8
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,169.8
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,228.3
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.32
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-13.77
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-20.58
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.28
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,35.8
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.6
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.2
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-7.78
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.38
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.3
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.63
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-39.89
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-55.93
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.37
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
924530,VICTORIA STREET,2024-02-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.26
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.62
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.05
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-25.53
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-40.75
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,56.44
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,5,N Current (RMS),A,122.5
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,110.2
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,170.1
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,234.4
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.78
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-14.96
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-19.8
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.76
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.2
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.09
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.25
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.24
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.22
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,23.1
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.23
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-52.07
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,61.39
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
924530,VICTORIA STREET,2024-02-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.31
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.57
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.29
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.56
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-40.29
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,52.06
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,5,N Current (RMS),A,114.6
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,103.9
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,168.5
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,216.4
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.3
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-15.48
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-20.15
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.08
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,28.6
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.83
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-5.92
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.78
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.49
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.91
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-36.77
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-51.08
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,59.8
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,123.6
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
924530,VICTORIA STREET,2024-02-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.86
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.46
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-33.87
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-36.99
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,57.62
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,5,N Current (RMS),A,114.2
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,141.7
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,154.4
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,238.3
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.59
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-17.69
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-21.72
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.99
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,34.3
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.3
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-9.64
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.72
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.18
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.04
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-50.91
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-50.03
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,62.42
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
924530,VICTORIA STREET,2024-02-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.19
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.73
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-36.98
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-35.35
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,59.07
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,5,N Current (RMS),A,112.5
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,154.2
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,148.0
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,245.1
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.24
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,8.4
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-15.42
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-23.18
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.38
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,36.4
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.3
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.2
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.4
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-10.24
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.48
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.5
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.84
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-48.73
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-49.98
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,66.86
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
924530,VICTORIA STREET,2024-02-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.17
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.54
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.15
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-31.09
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-37.78
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,57.74
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,5,N Current (RMS),A,115.6
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,130.6
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,157.9
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,239.2
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.37
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.12
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-17.63
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-19.68
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.36
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,28.9
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-14.68
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,29.3
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.4
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.97
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.94
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-51.24
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-47.5
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,55.97
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,134.9
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
924530,VICTORIA STREET,2024-02-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.96
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.47
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.36
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-31.81
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-34.69
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,53.99
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,5,N Current (RMS),A,110.2
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,133.9
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,145.7
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,224.5
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.13
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,7.3
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-22.64
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-21.0
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.91
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,36.7
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.1
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.71
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-10.97
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,35.3
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.59
