Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.59
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.57
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-50.47
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-47.05
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,53.85
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
924530,VICTORIA STREET,2024-02-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.26
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.43
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.6
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-34.66
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-30.21
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,61.36
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,5,N Current (RMS),A,142.3
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,145.8
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,126.6
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,253.5
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.25
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.98
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-18.7
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-19.52
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.29
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-10.93
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.53
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.98
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.4
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-53.23
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-44.35
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,56.76
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,128.8
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
924530,VICTORIA STREET,2024-02-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.6
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.54
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-33.32
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-38.74
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,61.49
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,5,N Current (RMS),A,131.4
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,138.6
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,162.6
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,254.4
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.4
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.09
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.9
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-11.88
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-20.58
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.14
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,46.2
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-7.68
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.28
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.92
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.25
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-46.2
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-54.29
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,60.14
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,131.4
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
924530,VICTORIA STREET,2024-02-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.15
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-38.76
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-32.16
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,64.16
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,5,N Current (RMS),A,141.3
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,160.7
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,135.6
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,266.3
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.43
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.25
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-11.23
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-22.05
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.27
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,48.5
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.9
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-13.17
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.13
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.55
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.39
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-47.44
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-47.32
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.3
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,140.9
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
924530,VICTORIA STREET,2024-02-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.26
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.38
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.28
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-31.83
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-33.3
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,65.12
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,5,N Current (RMS),A,148.7
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,133.2
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,139.4
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,268.9
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.18
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.7
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.37
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-11.83
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-19.33
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.76
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,37.7
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.9
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.59
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-12.86
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.38
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.34
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.82
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-42.62
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-46.51
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,61.62
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,154.6
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
924530,VICTORIA STREET,2024-02-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.26
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.98
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-27.75
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-34.77
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,51.97
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,5,N Current (RMS),A,108.8
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,115.7
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,145.0
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,215.4
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.53
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-13.31
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-21.32
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.12
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,42.0
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.6
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-10.52
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.03
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.73
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.34
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-40.27
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-49.2
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,54.66
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,127.9
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
924530,VICTORIA STREET,2024-02-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.8
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.41
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-26.31
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-34.34
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,53.59
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,5,N Current (RMS),A,118.0
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,109.5
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,143.9
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,221.3
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.93
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.02
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-14.03
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-21.92
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.3
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,41.6
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.9
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-11.05
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.08
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.92
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.92
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-38.66
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-50.17
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,57.35
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,139.6
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
924530,VICTORIA STREET,2024-02-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.49
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.14
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-23.91
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-39.51
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,49.82
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,5,N Current (RMS),A,110.1
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,100.1
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,164.1
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,205.8
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.43
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.33
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-12.83
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-18.58
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.91
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,32.3
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.1
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-12.47
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.04
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.46
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.52
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,22.9
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.47
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-54.64
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.2
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,121.1
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
924530,VICTORIA STREET,2024-02-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.64
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-30.69
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-32.48
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,54.56
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,5,N Current (RMS),A,120.5
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,128.4
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,136.9
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,225.7
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.18
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-13.77
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-23.71
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.47
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,47.6
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.4
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.3
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-12.51
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.91
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.03
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-9.59
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,38.1
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-41.06
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-54.17
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.39
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
924530,VICTORIA STREET,2024-02-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
