Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.05
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.92
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.47
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-31.11
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-33.18
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,49.02
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,5,N Current (RMS),A,97.9
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,129.0
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,139.4
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,204.0
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.43
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.42
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.35
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-14.28
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-20.04
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.41
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,36.8
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-11.98
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,25.9
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.94
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.87
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.99
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-44.97
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-48.68
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.91
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
924530,VICTORIA STREET,2024-02-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.53
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.22
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.12
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-25.16
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-30.46
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,48.35
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,5,N Current (RMS),A,110.1
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,105.9
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,128.8
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,200.6
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.26
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,7.3
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-15.56
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-18.83
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.86
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,33.0
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.1
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.6
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-9.1
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.16
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.8
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.19
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-43.49
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-42.54
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.38
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
924530,VICTORIA STREET,2024-02-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.8
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.7
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.14
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-26.34
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-28.48
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,43.24
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,5,N Current (RMS),A,93.0
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,111.6
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,120.4
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,180.1
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.63
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-13.12
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-22.1
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.03
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,41.6
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.5
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-10.39
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.06
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.88
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.37
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-43.78
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-45.03
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.97
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
924530,VICTORIA STREET,2024-02-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.16
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.98
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-27.69
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-32.36
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,48.69
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,5,N Current (RMS),A,104.4
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,116.0
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,135.9
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,202.1
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.42
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.36
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-14.76
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-18.0
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.33
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,31.3
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.9
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.8
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-11.04
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.36
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.86
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.36
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-50.92
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-46.2
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,55.07
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,149.7
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
924530,VICTORIA STREET,2024-02-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.17
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.26
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-28.41
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-30.1
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,48.47
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,5,N Current (RMS),A,109.7
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,118.5
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,126.8
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,202.4
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-11.09
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.69
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-10.76
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-17.98
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.41
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,40.8
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.1
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-13.39
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,32.9
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.29
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.13
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.62
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-50.07
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-46.05
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,51.31
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,161.8
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
924530,VICTORIA STREET,2024-02-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.17
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.97
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-31.83
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-37.82
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,45.28
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,5,N Current (RMS),A,77.4
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,132.7
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,158.9
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,188.7
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.4
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.99
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-12.87
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-21.78
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.88
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,37.6
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.9
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.42
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-10.76
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.92
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.96
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.04
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-48.19
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-57.13
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.82
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
924530,VICTORIA STREET,2024-02-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.52
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.42
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-26.52
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-35.36
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,42.81
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,5,N Current (RMS),A,77.6
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,111.6
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,147.7
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,179.1
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.9
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-11.57
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-18.69
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.95
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-11.77
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,33.7
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.54
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-9.61
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.46
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,34.1
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-43.26
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-57.03
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,122.6
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
924530,VICTORIA STREET,2024-02-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.13
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.87
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-29.18
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-37.88
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,43.45
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,5,N Current (RMS),A,76.2
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,121.8
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,157.6
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,180.6
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.56
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.53
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-12.28
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-17.01
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.85
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,38.7
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.1
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.92
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.24
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.34
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.13
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-54.17
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-51.59
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.74
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,130.7
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
924530,VICTORIA STREET,2024-02-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.86
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.67
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.79
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-43.44
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,46.67
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,5,N Current (RMS),A,99.3
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,104.2
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,182.9
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,194.4
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.46
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.49
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
