Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-16.22
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-21.18
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.7
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,37.6
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.4
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-7.71
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.31
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.98
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.28
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,19.7
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-49.39
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-58.49
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.86
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,129.1
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
924530,VICTORIA STREET,2024-02-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.11
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-32.22
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-43.11
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,45.43
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,5,N Current (RMS),A,83.0
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,136.8
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,179.4
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,188.9
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.3
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,6.4
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.59
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-13.92
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-19.41
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.37
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,36.7
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.4
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-10.55
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.97
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.25
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.06
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-50.27
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-58.56
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.68
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
924530,VICTORIA STREET,2024-02-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.07
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.07
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-27.17
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-39.19
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,41.61
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,5,N Current (RMS),A,72.1
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,114.3
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,162.9
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,173.0
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.4
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.1
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.11
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-11.74
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-20.24
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.16
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,42.8
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-9.33
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.45
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-10.43
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.16
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,38.7
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-43.12
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-60.88
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.78
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
924530,VICTORIA STREET,2024-02-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.95
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.45
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.81
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-29.18
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-32.18
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,44.45
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,5,N Current (RMS),A,80.8
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,122.6
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,134.5
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,185.3
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.96
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-15.63
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-28.41
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.22
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,57.2
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,118.7
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.9
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-9.6
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.94
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.9
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.74
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-47.29
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-55.52
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,55.81
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
924530,VICTORIA STREET,2024-02-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.2
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.67
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-28.95
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-39.51
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,43.0
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,5,N Current (RMS),A,79.4
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,122.1
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,168.4
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,179.1
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.31
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,6.3
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-11.18
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-29.1
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.53
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,70.8
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,122.0
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-6.08
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.46
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.68
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.37
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-38.66
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-62.08
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,50.6
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,125.7
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
924530,VICTORIA STREET,2024-02-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.08
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.21
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-29.41
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-35.19
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,42.76
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,5,N Current (RMS),A,75.9
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,123.4
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,147.6
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,178.8
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.84
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-9.6
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-24.9
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.67
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,54.5
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.1
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.06
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.55
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,39.4
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.85
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.91
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.29
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.65
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-54.55
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.1
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
924530,VICTORIA STREET,2024-02-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.57
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.24
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-22.14
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-25.45
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,43.13
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,5,N Current (RMS),A,102.2
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,93.2
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,108.8
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,180.1
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.27
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-12.55
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-25.04
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.48
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,48.9
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,103.6
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.2
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.6
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.4
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.94
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.32
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.2
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-43.32
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.21
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
924530,VICTORIA STREET,2024-02-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.02
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.43
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-22.61
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-24.71
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.87
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,5,N Current (RMS),A,84.3
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.4
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,105.5
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,158.5
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.99
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,6.3
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-9.98
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-23.13
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.53
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,50.1
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.8
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.87
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.37
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.99
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.84
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.19
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-41.95
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.19
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
924530,VICTORIA STREET,2024-02-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.2
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.02
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-28.9
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-18.49
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,40.54
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,5,N Current (RMS),A,108.6
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,122.8
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.4
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,171.0
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.33
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.83
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.13
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-10.29
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-15.96
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.68
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.3
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.64
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.42
