Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.91
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.16
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-41.98
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.91
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.92
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,114.7
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
924530,VICTORIA STREET,2024-02-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.87
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.43
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.36
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-26.16
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-22.29
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,39.02
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,5,N Current (RMS),A,92.4
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,110.7
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,96.5
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,163.2
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.2
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.74
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-11.68
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-20.39
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.18
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,38.8
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-7.88
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.47
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.4
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.12
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,11.3
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-44.15
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-36.13
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.69
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
924530,VICTORIA STREET,2024-02-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.9
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.14
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-23.89
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-21.2
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,37.79
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,5,N Current (RMS),A,88.4
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,100.0
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,91.2
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,157.4
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.86
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.26
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,6.3
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-8.55
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-19.38
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.53
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,45.2
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.7
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-6.02
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.41
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.19
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.17
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.56
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-35.58
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.61
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
924530,VICTORIA STREET,2024-02-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.4
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.43
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-21.5
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-24.83
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,41.8
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,5,N Current (RMS),A,105.5
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,90.2
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,106.6
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,175.7
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.05
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.82
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-9.4
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-17.35
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.31
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,39.2
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-6.45
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.79
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.37
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.18
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,8.7
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.25
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-36.53
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.97
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,131.1
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
924530,VICTORIA STREET,2024-02-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.97
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.54
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-21.83
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-19.52
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,45.03
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,5,N Current (RMS),A,123.4
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,92.1
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,84.8
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,187.9
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.11
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.65
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.2
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-11.01
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-19.94
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.78
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,41.1
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.69
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.19
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.31
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.56
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.55
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-35.45
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,54.02
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,127.3
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
924530,VICTORIA STREET,2024-02-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.28
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.28
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.48
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-23.56
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-24.13
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.32
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,5,N Current (RMS),A,89.3
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,99.0
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,104.1
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,164.3
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.21
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.76
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-11.49
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-15.5
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.24
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,37.0
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.3
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-9.53
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.96
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.88
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.41
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-38.39
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-36.32
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,48.09
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,138.2
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
924530,VICTORIA STREET,2024-02-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.99
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.94
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.48
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-22.37
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-16.39
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.99
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,5,N Current (RMS),A,93.5
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,93.4
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,73.2
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,145.6
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.74
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,6.3
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.87
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-15.49
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-24.11
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.81
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,43.0
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.4
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.03
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.06
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.11
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.12
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-38.0
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.62
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.13
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
924530,VICTORIA STREET,2024-02-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.5
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.62
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-22.07
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-17.06
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.05
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,5,N Current (RMS),A,86.2
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,92.5
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,75.9
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,138.2
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.91
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-13.64
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-19.15
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.33
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,33.5
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.1
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.51
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.98
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.18
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.03
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-37.4
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.93
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.3
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
924530,VICTORIA STREET,2024-02-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.15
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.4
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,-17.95
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-18.03
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,37.57
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,5,N Current (RMS),A,101.9
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.4
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,78.7
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,156.0
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.15
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-14.35
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-18.25
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.79
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,29.2
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.7
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.4
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.09
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.37
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.96
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.03
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.5
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.47
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
924530,VICTORIA STREET,2024-02-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.11
