Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.24
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.3
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,-16.26
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-17.41
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,40.38
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,5,N Current (RMS),A,116.5
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.4
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.0
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,169.4
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.37
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.8
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-12.71
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-18.34
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.57
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,31.8
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.33
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.91
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.4
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.98
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.01
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.57
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,48.09
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
924530,VICTORIA STREET,2024-02-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.66
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.96
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.38
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,-15.31
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-18.48
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.55
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,5,N Current (RMS),A,78.3
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.5
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.9
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,132.7
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.41
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-13.6
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-16.44
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,32.8
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.92
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.13
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.6
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.45
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.05
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.5
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.5
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.84
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
924530,VICTORIA STREET,2024-02-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.56
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.37
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.94
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-16.23
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-17.63
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.35
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,5,N Current (RMS),A,82.6
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.8
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,77.1
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,135.4
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.06
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-13.68
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-19.74
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,40.8
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.8
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.54
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.17
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.45
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.1
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,8.6
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.38
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.6
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.8
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
924530,VICTORIA STREET,2024-02-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.92
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.01
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.03
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,-17.7
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-17.26
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.8
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,5,N Current (RMS),A,82.8
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,74.5
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.8
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,132.7
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.26
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.82
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.24
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-14.88
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-17.29
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.64
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,27.3
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.28
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.3
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.2
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.13
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.1
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.01
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.5
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
924530,VICTORIA STREET,2024-02-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.71
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.86
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,-17.33
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-16.86
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.27
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,5,N Current (RMS),A,86.0
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.1
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,75.8
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,135.1
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.14
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,6.3
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-11.87
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-14.7
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.96
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.17
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.01
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.2
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.17
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.15
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.7
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.37
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
924530,VICTORIA STREET,2024-02-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.3
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.66
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,-17.75
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-15.87
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.97
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,5,N Current (RMS),A,82.6
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.8
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.5
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,130.1
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.91
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,6.4
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-9.4
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-15.16
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.05
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.27
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.03
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.52
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.1
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.57
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.44
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.13
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
924530,VICTORIA STREET,2024-02-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.46
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.3
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-17.42
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-15.27
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.91
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,5,N Current (RMS),A,73.2
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.2
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.8
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,117.6
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.58
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.89
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-11.06
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-16.0
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,28.9
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.75
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.77
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.2
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.07
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.95
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.86
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.51
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
924530,VICTORIA STREET,2024-02-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.02
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.23
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-18.52
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-14.53
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.95
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,5,N Current (RMS),A,82.0
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.6
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.8
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,125.6
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.95
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,6.3
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-11.07
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-15.32
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.69
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.15
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.41
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.93
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.23
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.44
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.43
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
924530,VICTORIA STREET,2024-02-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.76
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.91
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-18.11
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-15.2
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.24
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,5,N Current (RMS),A,84.7
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.7
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.7
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,130.0
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.38
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-11.21
