Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-16.65
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,31.5
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.42
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.12
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.56
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.9
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.82
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.64
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.16
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
924530,VICTORIA STREET,2024-02-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.8
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.52
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.47
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-16.57
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-15.76
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.93
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,5,N Current (RMS),A,75.5
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.6
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.8
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,121.0
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.9
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.09
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.49
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-11.26
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-15.2
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.78
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.03
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.03
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.5
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.58
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.72
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
924530,VICTORIA STREET,2024-02-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.9
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.72
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.89
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-16.21
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-15.72
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.6
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,5,N Current (RMS),A,78.6
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.1
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.6
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,123.4
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.66
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-10.13
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-16.3
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,33.1
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.64
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.46
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.36
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.1
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.65
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.31
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.92
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
924530,VICTORIA STREET,2024-02-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.65
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.21
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.92
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-15.43
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-16.37
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.65
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,5,N Current (RMS),A,71.2
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.5
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,116.0
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.93
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.03
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.94
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-9.15
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-13.76
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,26.9
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.9
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.29
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.24
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.62
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.04
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.11
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.05
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.33
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
924530,VICTORIA STREET,2024-02-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.42
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.24
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.39
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-16.79
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-15.49
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.66
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,5,N Current (RMS),A,69.1
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.6
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.6
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,112.4
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.79
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.72
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-10.31
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-16.53
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.67
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,31.5
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.7
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.37
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.24
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.55
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.08
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,6.4
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.39
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.81
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.41
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
924530,VICTORIA STREET,2024-02-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.94
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.46
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-17.0
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-15.45
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.79
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,5,N Current (RMS),A,69.8
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.2
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.0
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,112.6
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.37
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.11
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,6.2
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-10.28
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-16.19
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,33.3
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.02
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.7
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.14
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.49
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.03
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.5
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.77
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.21
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
924530,VICTORIA STREET,2024-02-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.97
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.93
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-15.74
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-15.7
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.17
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,5,N Current (RMS),A,70.9
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.2
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.9
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,113.5
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.37
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.57
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,6.4
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-8.13
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-14.03
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,29.1
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.27
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.08
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.5
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.16
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,8.7
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.33
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.8
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.11
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
924530,VICTORIA STREET,2024-02-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.39
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.51
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.88
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-14.14
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-16.65
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.72
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,5,N Current (RMS),A,67.2
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.7
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,73.1
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,112.4
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.16
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.55
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-10.36
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-18.95
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,43.3
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.1
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.76
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.12
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.62
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.33
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.46
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.26
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.67
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
924530,VICTORIA STREET,2024-02-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.66
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.65
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.88
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-14.97
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,-16.7
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.82
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,5,N Current (RMS),A,69.9
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.3
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.8
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,116.3
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.31
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-9.15
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-15.66
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,31.3
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.47
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.05
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.67
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.34
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,8.4
