Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.38
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.92
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.12
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
924530,VICTORIA STREET,2024-02-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.85
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.85
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.37
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-16.35
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,-15.81
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.12
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,5,N Current (RMS),A,70.8
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.8
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.8
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,118.5
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.33
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,6.2
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-11.61
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-18.32
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.5
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.13
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.4
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.31
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.1
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.78
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.69
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
924530,VICTORIA STREET,2024-02-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.66
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.77
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.15
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-17.95
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,-15.92
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.5
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,5,N Current (RMS),A,67.8
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.3
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.3
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,115.7
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.11
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.38
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,6.3
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.73
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-11.01
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-17.25
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.02
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,32.7
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.46
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.24
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.47
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.14
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.42
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.19
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.49
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
924530,VICTORIA STREET,2024-02-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.82
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.06
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-18.4
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-15.38
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.38
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,5,N Current (RMS),A,75.0
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.2
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,68.7
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,118.7
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.02
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.53
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.92
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-11.19
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-15.64
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.32
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,28.7
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.79
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.79
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.21
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.67
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.13
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,10.5
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.59
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.92
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.35
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
924530,VICTORIA STREET,2024-02-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.29
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.89
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.76
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-17.22
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,-15.61
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.79
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,5,N Current (RMS),A,75.6
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,72.6
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.5
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,120.9
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.21
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.89
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-11.57
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-17.47
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.76
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.14
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.57
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.06
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.39
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.67
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.74
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
924530,VICTORIA STREET,2024-02-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.55
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.04
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-16.79
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-16.24
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.03
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,5,N Current (RMS),A,75.4
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.3
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.4
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,121.8
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.42
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.89
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-10.53
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-16.49
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,30.3
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.94
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.1
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.7
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.01
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.88
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.33
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.56
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
924530,VICTORIA STREET,2024-02-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.3
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.7
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-15.79
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-16.56
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.4
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,5,N Current (RMS),A,83.2
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.3
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.5
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,130.4
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.19
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,6.1
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-11.78
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-16.49
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,27.6
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.45
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.88
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.4
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.86
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.07
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,8.4
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.46
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.69
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.67
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
924530,VICTORIA STREET,2024-02-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.31
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.95
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-15.2
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-16.15
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.01
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,5,N Current (RMS),A,102.0
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.9
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,149.2
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.08
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.55
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-14.94
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-16.91
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.45
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,27.3
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.76
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.21
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.92
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.14
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.76
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.85
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,43.1
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
924530,VICTORIA STREET,2024-02-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.18
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.06
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-16.16
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-16.11
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,40.67
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,5,N Current (RMS),A,119.1
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.7
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.6
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,167.3
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.21
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.21
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-12.99
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-17.84
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.99
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,31.6
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.12
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.33
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.82
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.17
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.24
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.63
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,46.92
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
924530,VICTORIA STREET,2024-02-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.38
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.46
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-16.13
