Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-16.49
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.16
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,5,N Current (RMS),A,95.8
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.0
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.3
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,141.7
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.98
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.37
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.21
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.55
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,7.3
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-12.75
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-15.81
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.11
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.03
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.11
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.33
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.96
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.29
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.39
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.33
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,40.43
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
924530,VICTORIA STREET,2024-02-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.61
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.16
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-14.84
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-17.05
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.34
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,5,N Current (RMS),A,85.0
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.6
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.9
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,131.1
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.85
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-11.12
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-17.95
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.03
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,33.4
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.07
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.61
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.27
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.94
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.39
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,8.7
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.01
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.97
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.93
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
924530,VICTORIA STREET,2024-02-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.62
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.54
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.16
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-15.28
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-19.13
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.8
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,5,N Current (RMS),A,85.5
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,83.0
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,137.1
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.16
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,6.3
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-10.63
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-15.15
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.68
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.05
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.04
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.33
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.83
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.47
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.36
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.48
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.53
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
924530,VICTORIA STREET,2024-02-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.48
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.49
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.09
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-15.36
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-19.11
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.1
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,5,N Current (RMS),A,96.6
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.1
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,82.4
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,148.9
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.83
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,6.3
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.45
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-11.01
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-15.61
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.14
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,31.7
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.85
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.33
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,24.1
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.33
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.82
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.25
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.68
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.72
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,49.22
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
924530,VICTORIA STREET,2024-02-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.28
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.44
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.55
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-17.26
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-17.56
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.08
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,5,N Current (RMS),A,85.0
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.6
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,76.6
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,137.0
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.01
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.26
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.75
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-10.7
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-17.12
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.4
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,36.3
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.43
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,24.1
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.42
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.06
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.13
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.63
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.18
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,46.48
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
924530,VICTORIA STREET,2024-02-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.3
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.87
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-15.88
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-20.17
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.76
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,5,N Current (RMS),A,91.6
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.4
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,87.1
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,144.2
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.49
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.26
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-14.52
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-14.86
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.9
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.83
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.4
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.15
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.21
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,8.6
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.25
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.2
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,47.17
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
924530,VICTORIA STREET,2024-02-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.2
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.46
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.53
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-16.67
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-19.22
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.82
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,5,N Current (RMS),A,83.9
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.6
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,83.7
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,137.0
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.79
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-15.27
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-16.51
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.86
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,22.3
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.89
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.97
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.44
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.79
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.22
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.95
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.54
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,45.05
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
924530,VICTORIA STREET,2024-02-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.18
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.19
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.26
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-17.34
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-23.57
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.15
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,5,N Current (RMS),A,70.6
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.2
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,100.5
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,131.0
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.72
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-19.77
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-16.59
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.32
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.93
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.83
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.86
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.83
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.14
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,11.9
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.51
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-35.86
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.07
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
924530,VICTORIA STREET,2024-02-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.67
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.07
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.6
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-16.17
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,-26.16
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.62
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,5,N Current (RMS),A,72.8
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.8
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,110.8
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,133.5
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.57
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,7.3
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.45
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-19.11
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-14.02
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.23
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,29.3
