Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.86
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.03
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.46
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.78
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.08
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.92
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.9
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,43.31
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
924530,VICTORIA STREET,2024-02-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.31
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.82
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-17.78
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,-24.72
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.72
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,5,N Current (RMS),A,81.8
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.1
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,105.2
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,145.2
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.45
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-17.31
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-14.03
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.93
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.44
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.52
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.07
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.15
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.96
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-35.19
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,47.63
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
924530,VICTORIA STREET,2024-02-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.58
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.03
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.77
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-16.69
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,-22.31
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.56
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,5,N Current (RMS),A,79.7
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.3
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,96.2
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,136.7
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.27
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.18
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,6.4
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.83
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-18.5
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-14.38
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.6
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,26.9
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.1
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.85
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.49
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.13
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.28
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.98
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.8
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.6
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
924530,VICTORIA STREET,2024-02-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.58
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.58
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.93
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-17.93
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,-27.68
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.31
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,5,N Current (RMS),A,74.6
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.6
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,117.1
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,139.8
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.43
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,6.3
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-23.12
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-14.46
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.78
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,43.3
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.1
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.09
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.22
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.71
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.41
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.39
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-39.62
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-37.86
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.06
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
924530,VICTORIA STREET,2024-02-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.17
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.01
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.75
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-17.31
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,-25.01
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.52
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,5,N Current (RMS),A,88.8
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.0
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,106.8
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,153.1
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.83
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-11.04
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-14.56
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.44
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,25.8
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.11
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.77
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.73
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.66
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.43
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-35.65
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,42.75
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
924530,VICTORIA STREET,2024-02-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.75
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.85
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-18.58
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,-26.69
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.29
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,5,N Current (RMS),A,94.0
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.9
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,113.6
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,159.8
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.21
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-12.68
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-15.37
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.12
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,26.7
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.59
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.81
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.43
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.75
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,11.5
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.78
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-37.88
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,44.64
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
924530,VICTORIA STREET,2024-02-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.84
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.83
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-17.76
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,-28.37
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.45
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,5,N Current (RMS),A,90.7
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.5
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,120.0
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,156.2
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-14.72
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-19.57
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.43
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,33.4
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.78
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.88
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.44
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.87
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.46
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-43.44
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,43.83
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
924530,VICTORIA STREET,2024-02-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.17
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.1
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.32
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-20.16
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,-27.8
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.54
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,5,N Current (RMS),A,78.1
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.9
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,117.4
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,148.4
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.31
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,6.3
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-12.28
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-23.64
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.13
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,52.5
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.5
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.6
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.0
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.42
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.93
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.64
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-46.36
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.74
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
924530,VICTORIA STREET,2024-02-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.09
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.93
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-21.26
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,-26.55
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,38.7
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,5,N Current (RMS),A,89.9
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,89.1
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,112.5
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,161.0
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.83
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-13.14
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-20.28
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.61
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.16
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.07
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.5
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.86
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
