Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.21
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-42.07
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.89
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
924530,VICTORIA STREET,2024-02-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.84
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.11
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-25.08
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,-27.29
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,41.6
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,5,N Current (RMS),A,92.3
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,104.4
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,115.4
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,171.7
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.35
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-14.01
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-17.29
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,30.2
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.03
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.1
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.58
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.69
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-37.6
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-39.09
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,47.2
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
924530,VICTORIA STREET,2024-02-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.4
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.54
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,-23.45
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,-31.62
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,41.0
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,5,N Current (RMS),A,85.7
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,98.0
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,131.9
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,170.0
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.21
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-13.47
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-19.4
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.63
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,35.6
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.82
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.39
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.53
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.33
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-34.79
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-44.94
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,46.09
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
924530,VICTORIA STREET,2024-02-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.2
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.8
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.9
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,-23.22
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,-29.39
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,40.69
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,5,N Current (RMS),A,90.8
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,97.5
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,124.1
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,169.1
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.22
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.86
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-10.87
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-15.35
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.71
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,28.7
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.58
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.84
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.54
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.06
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.65
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-38.82
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,45.37
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
924530,VICTORIA STREET,2024-02-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.09
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.01
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.93
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-18.94
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-30.99
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,44.73
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,5,N Current (RMS),A,109.0
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.5
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,130.3
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,185.5
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.59
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-13.79
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-14.6
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.17
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.74
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.01
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.27
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.09
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.08
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-38.67
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,48.67
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
924530,VICTORIA STREET,2024-02-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.67
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.47
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.13
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-22.15
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-32.52
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,45.84
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,5,N Current (RMS),A,108.2
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,93.7
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,136.6
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,189.9
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.27
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.86
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-20.32
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-17.29
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.93
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,36.8
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.5
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-6.23
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.83
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.19
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.8
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,17.7
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-48.96
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-42.6
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,50.34
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,120.8
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
924530,VICTORIA STREET,2024-02-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.22
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.1
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.57
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-23.15
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-30.56
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,46.7
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,5,N Current (RMS),A,110.2
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,97.2
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,128.7
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,193.5
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.93
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-21.88
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-17.58
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.27
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,38.4
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.7
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.7
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.98
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.27
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.37
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.43
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.21
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-47.0
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-39.84
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,52.09
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
924530,VICTORIA STREET,2024-02-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.61
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.65
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.19
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-28.52
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,50.02
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,5,N Current (RMS),A,123.1
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,101.3
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,120.1
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,206.5
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.42
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,7.3
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.74
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-16.88
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-15.91
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.78
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,28.1
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.89
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.87
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.54
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.85
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.41
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-41.72
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.9
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.13
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,130.7
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
924530,VICTORIA STREET,2024-02-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.65
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.81
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.92
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.13
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-32.32
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,53.62
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,5,N Current (RMS),A,129.8
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.3
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,135.5
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,221.3
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.4
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.09
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-17.99
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-16.21
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.31
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,29.6
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.3
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.28
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.1
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.88
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.91
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-45.16
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-39.79
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,58.37
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,135.1
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
924530,VICTORIA STREET,2024-02-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.59
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.4
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.57
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-23.39
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-31.09
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,52.21
