Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,5,N Current (RMS),A,130.3
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,98.6
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,131.2
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,216.1
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.83
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.49
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-18.99
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-20.79
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.73
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,34.6
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.7
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.93
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.28
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.93
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.35
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-45.34
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-43.82
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,58.28
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,132.9
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
924530,VICTORIA STREET,2024-02-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.89
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.9
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-25.06
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-29.66
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,51.24
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,5,N Current (RMS),A,127.1
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,104.8
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,124.8
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,211.2
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.28
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.97
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-17.62
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-16.73
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.45
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,29.2
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.3
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.45
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.38
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.12
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.3
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.6
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-44.76
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-38.52
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,55.33
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,130.3
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
924530,VICTORIA STREET,2024-02-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.88
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-29.78
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-32.97
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,55.73
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,5,N Current (RMS),A,134.2
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,124.6
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,138.5
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,229.7
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.53
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.71
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-17.18
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-18.08
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.14
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,30.3
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.1
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-9.89
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.16
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.4
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.13
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-46.4
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-45.21
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,55.47
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,139.5
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
924530,VICTORIA STREET,2024-02-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.42
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.48
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-26.51
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-30.4
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,54.74
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,5,N Current (RMS),A,141.5
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,110.7
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,127.9
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,225.3
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.73
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-16.94
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-17.51
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.6
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,31.7
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.73
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-14.6
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,33.9
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.24
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.68
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.75
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-41.22
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-42.46
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.61
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,158.0
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
924530,VICTORIA STREET,2024-02-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.36
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.04
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-29.95
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-28.65
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,57.77
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,5,N Current (RMS),A,149.6
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,125.4
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,121.3
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,238.0
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.89
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-17.87
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-27.0
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,63.1
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,112.3
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.54
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.15
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.97
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.94
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-45.12
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-48.05
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.73
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,124.7
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
924530,VICTORIA STREET,2024-02-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.31
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.21
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-28.75
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-33.21
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,53.4
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,5,N Current (RMS),A,127.7
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,119.7
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,140.4
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,220.8
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.43
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,6.3
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-21.73
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-22.46
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.58
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,54.8
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.9
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-8.69
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.12
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.62
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.33
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-48.73
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-49.83
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.58
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
924530,VICTORIA STREET,2024-02-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.4
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.88
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-27.86
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-36.77
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,53.87
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,5,N Current (RMS),A,127.5
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,116.4
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,153.7
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,222.3
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.1
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,6.4
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-24.08
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-21.58
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.49
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,46.6
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.4
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.7
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-8.21
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.23
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.77
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.46
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-52.21
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-54.95
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.32
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
924530,VICTORIA STREET,2024-02-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.2
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.39
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-28.77
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-39.41
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,53.22
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,5,N Current (RMS),A,123.2
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,122.2
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,165.0
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,220.3
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.24
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.51
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-25.31
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-19.26
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.13
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,38.4
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.8
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.68
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-10.71
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.53
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.92
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.62
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-56.31
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-53.54
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.63
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,134.9
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
924530,VICTORIA STREET,2024-02-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.89
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.74
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-27.93
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-35.93
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,52.26
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,5,N Current (RMS),A,124.4
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,117.5
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,151.3
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,216.6
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.12
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-18.86
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-21.7
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.53
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,40.9
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
