Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.2
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-9.88
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,26.1
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.64
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.82
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.75
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-50.52
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-50.0
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.77
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,138.0
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
924530,VICTORIA STREET,2024-02-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.73
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.49
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-25.67
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-34.7
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,55.03
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,5,N Current (RMS),A,133.8
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,107.7
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,146.6
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,226.8
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.19
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-24.65
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-27.93
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.01
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,60.0
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.9
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,115.3
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.31
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-9.41
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,29.1
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.93
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.94
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.24
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-53.49
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-51.89
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
924530,VICTORIA STREET,2024-02-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.91
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.84
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-30.48
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-34.42
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,49.73
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,5,N Current (RMS),A,110.9
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,128.1
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,144.5
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,206.7
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.22
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-23.85
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-19.31
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.3
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,37.7
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.9
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.6
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.3
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.03
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.67
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.07
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,27.3
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.85
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.26
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.58
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-56.59
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-44.94
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.99
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,116.6
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
924530,VICTORIA STREET,2024-02-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.88
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.18
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-34.34
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-32.97
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,56.26
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,5,N Current (RMS),A,128.8
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,143.2
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,139.1
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,233.2
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.79
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.48
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-20.54
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-20.59
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.01
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,43.2
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.4
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.94
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-7.9
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.9
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.83
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.24
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-56.11
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-48.02
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.74
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
924530,VICTORIA STREET,2024-02-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.65
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-31.83
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-40.06
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,57.55
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,5,N Current (RMS),A,129.3
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,133.2
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,168.5
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,237.9
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.2
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-11.37
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-18.72
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-22.63
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.69
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,48.3
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.6
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.99
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.06
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-8.92
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.69
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.27
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.64
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-56.34
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-49.54
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.3
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,133.8
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
924530,VICTORIA STREET,2024-02-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.84
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-32.11
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-35.71
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,58.77
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,5,N Current (RMS),A,139.4
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,134.6
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,150.9
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,243.8
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-16.24
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-14.85
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-24.38
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.78
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,52.6
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.3
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.83
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-9.65
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,48.2
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.3
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.28
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.44
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.16
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-59.09
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-44.34
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.35
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,160.3
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
924530,VICTORIA STREET,2024-02-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.54
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-35.46
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-37.86
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,63.99
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,5,N Current (RMS),A,143.7
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,147.9
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,159.3
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,264.5
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.02
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.01
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-20.5
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-24.79
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.09
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,44.1
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.3
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.2
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.97
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.9
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-8.34
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,31.7
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.03
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.37
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.07
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-59.45
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-52.75
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,70.3
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,147.0
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
924530,VICTORIA STREET,2024-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.1
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-41.14
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-37.67
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,68.13
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,5,N Current (RMS),A,151.8
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,170.9
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,157.8
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,281.4
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.34
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,6.4
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-24.94
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-27.7
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.64
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,40.1
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.1
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,114.3
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.2
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.4
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-8.0
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,36.9
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.26
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.12
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.47
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-71.49
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-50.72
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,75.93
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,135.7
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
924530,VICTORIA STREET,2024-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.49
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-40.06
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-38.5
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,76.59
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,5,N Current (RMS),A,182.7
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,166.5
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,161.1
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,316.9
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-12.29
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-26.92
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-32.25
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.82
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,57.4
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,111.9
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,134.0
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.94
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.93
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.13
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.06
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.48
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.49
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
924530,VICTORIA STREET,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
