Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,feeder,5,N Current (RMS),A,135.6
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,185.6
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,192.9
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,286.9
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.63
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.77
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-25.18
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-22.71
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.01
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,33.7
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.3
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.9
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.4
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.32
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-14.64
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,38.4
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.75
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.38
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.85
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-71.98
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-55.43
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,72.04
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,152.1
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.9
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
924530,VICTORIA STREET,2024-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.31
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-43.55
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-47.4
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,69.69
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,5,N Current (RMS),A,138.6
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,182.2
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,197.7
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,289.2
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.04
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-18.48
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-20.74
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.19
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,33.4
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.4
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.9
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-13.26
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.06
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.05
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.65
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-63.37
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-60.44
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.58
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,158.3
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
924530,VICTORIA STREET,2024-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.13
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-42.22
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-41.48
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,69.59
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,5,N Current (RMS),A,147.1
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,177.1
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,174.0
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,289.4
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.05
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-23.48
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-25.04
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.09
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.9
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.9
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.6
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.69
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-14.28
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.59
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.71
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.35
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-65.99
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-58.19
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,71.65
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,157.3
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
924530,VICTORIA STREET,2024-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.6
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-44.24
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-39.62
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,80.33
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,5,N Current (RMS),A,183.9
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,186.5
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,166.9
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,334.3
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.26
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.69
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.3
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-26.09
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-23.86
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.24
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,40.9
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.1
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.3
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.65
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.23
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-12.08
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.71
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.72
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.97
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-65.08
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-55.62
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,81.12
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,162.4
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.7
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
924530,VICTORIA STREET,2024-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.8
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.72
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-42.24
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-36.72
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,80.36
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,5,N Current (RMS),A,188.9
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,176.6
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,154.3
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,333.6
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.19
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,7.3
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.36
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-17.8
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-17.56
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.73
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,28.9
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.7
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.35
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-14.95
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.63
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.67
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.82
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-59.92
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-44.25
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,81.92
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,208.4
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
924530,VICTORIA STREET,2024-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.3
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.69
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.8
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-37.05
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-34.38
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,67.03
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,5,N Current (RMS),A,155.0
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,155.3
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,144.8
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,278.6
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.2
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.89
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-17.49
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-18.51
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.49
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,27.2
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.1
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.72
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.95
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-15.43
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.06
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.89
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.81
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-59.47
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-43.47
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,66.89
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,183.1
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
924530,VICTORIA STREET,2024-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.5
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-29.8
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-34.48
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,67.27
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,5,N Current (RMS),A,166.9
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,125.8
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,145.8
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,279.8
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.3
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-16.47
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-18.71
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.18
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,30.4
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.81
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.38
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-11.84
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,32.7
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.49
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.01
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.07
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-45.22
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-39.48
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,72.15
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,180.8
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
924530,VICTORIA STREET,2024-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.8
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.11
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-30.97
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-35.19
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,74.65
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,5,N Current (RMS),A,196.3
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,131.4
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,149.4
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,312.0
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.12
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-14.9
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-20.45
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.98
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,35.6
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.56
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-6.84
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.82
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.23
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.97
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-48.52
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-43.97
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,81.4
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,189.9
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
924530,VICTORIA STREET,2024-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.8
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-37.33
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-27.55
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,76.68
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,5,N Current (RMS),A,205.7
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,157.1
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,118.6
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,320.2
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.2
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.49
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-15.23
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-20.87
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.19
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
