Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.5
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-7.93
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.19
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-10.57
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.81
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,38.8
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-56.88
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-42.16
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,77.72
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,183.3
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
924530,VICTORIA STREET,2024-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.8
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.4
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-37.69
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-38.12
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,67.72
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,5,N Current (RMS),A,149.3
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,158.2
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,161.1
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,282.2
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.98
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.1
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-10.88
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-26.23
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.27
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,63.4
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,109.3
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-6.99
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.91
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.24
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-18.09
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,65.0
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-49.27
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-59.06
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.49
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
924530,VICTORIA STREET,2024-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.88
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.69
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-39.53
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-42.97
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,65.4
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,5,N Current (RMS),A,128.8
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,165.2
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,179.9
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,272.1
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.27
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.34
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-12.18
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-25.32
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.37
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,57.5
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,105.6
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.7
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.7
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,41.4
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.05
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.85
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-15.01
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,55.1
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-51.1
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-53.09
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.62
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
924530,VICTORIA STREET,2024-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.78
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.62
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-35.42
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-38.22
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,63.4
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,5,N Current (RMS),A,135.9
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,148.0
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,161.5
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,263.0
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.81
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-16.75
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-28.89
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,69.4
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,120.2
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.59
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-7.44
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,42.1
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.1
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.1
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.48
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.54
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-48.32
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-51.65
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,59.61
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,117.9
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
924530,VICTORIA STREET,2024-02-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.34
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.03
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-39.83
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-32.91
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,57.86
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,5,N Current (RMS),A,126.7
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,166.2
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,139.5
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,241.1
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.02
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.75
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-20.77
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-28.52
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,66.7
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.8
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,118.5
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.44
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.31
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.85
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.81
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-60.88
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-51.31
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.41
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
924530,VICTORIA STREET,2024-02-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.61
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.09
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-34.93
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-36.38
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,53.22
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,5,N Current (RMS),A,108.1
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,146.2
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,153.7
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,221.4
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.87
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-20.92
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-21.14
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,46.8
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.3
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.2
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.29
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-5.28
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.86
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.87
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.71
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-55.96
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-48.75
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.89
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
924530,VICTORIA STREET,2024-02-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.39
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.45
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-32.6
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-48.54
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,57.92
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,5,N Current (RMS),A,114.3
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,136.4
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,203.3
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,240.7
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.87
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-21.37
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-22.0
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.27
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,46.7
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.6
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.7
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.01
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.27
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.43
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.24
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-52.51
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-62.17
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,62.5
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
924530,VICTORIA STREET,2024-02-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.84
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.84
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-31.92
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-46.9
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,53.15
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,5,N Current (RMS),A,100.4
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,134.0
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,196.8
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,220.9
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.12
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-15.39
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-20.58
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,44.1
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.3
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.9
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.52
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.05
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.52
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.19
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.18
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-41.83
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-54.81
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,55.59
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
924530,VICTORIA STREET,2024-02-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.22
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.66
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-29.88
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-35.64
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,51.52
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,5,N Current (RMS),A,108.7
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,126.8
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,151.0
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,214.4
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.89
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,6.4
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-16.07
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-18.94
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.94
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,30.7
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.55
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.77
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,33.9
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.7
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.83
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.49
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
