Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.0
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-47.01
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,55.73
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
924530,VICTORIA STREET,2024-02-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.84
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-22.99
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-35.42
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,51.47
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,5,N Current (RMS),A,126.4
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,97.7
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,149.6
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,213.6
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.39
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.96
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.87
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-26.11
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-19.35
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.59
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,44.0
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,109.4
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.76
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.68
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.7
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.45
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.58
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-44.91
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-43.11
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,56.32
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
924530,VICTORIA STREET,2024-02-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.94
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.45
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-29.93
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-33.37
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,48.27
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,5,N Current (RMS),A,97.1
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,125.8
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,140.2
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,201.0
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.5
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.62
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-21.03
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-16.5
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.74
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,32.3
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.4
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.78
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-7.73
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.55
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.39
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.89
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,10.9
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-48.67
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.14
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,54.91
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
924530,VICTORIA STREET,2024-02-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.6
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-30.33
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-27.85
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,51.5
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,5,N Current (RMS),A,118.9
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,127.9
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,119.7
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,214.4
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.43
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,7.3
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.44
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-14.81
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-17.33
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.67
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,35.1
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.3
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.28
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-10.31
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,33.9
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.92
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.43
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.74
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-42.45
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.98
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,58.65
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,138.8
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
924530,VICTORIA STREET,2024-02-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.71
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.31
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-23.1
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-24.28
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,49.05
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,5,N Current (RMS),A,128.3
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,98.4
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,106.3
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,204.7
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.04
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.78
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-15.34
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-16.85
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.91
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,29.2
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.12
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.66
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,38.2
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.91
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.12
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.88
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-38.98
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.79
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.93
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,132.1
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
924530,VICTORIA STREET,2024-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.56
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.63
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-26.7
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-24.44
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,50.08
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,5,N Current (RMS),A,125.4
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,112.3
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,105.1
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,209.0
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.5
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.78
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.36
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-17.92
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-18.45
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.71
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,30.2
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.4
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.34
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.59
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.58
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.76
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.3
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,14.9
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-47.31
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.96
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,58.43
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,128.9
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
924530,VICTORIA STREET,2024-02-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.24
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.04
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-32.44
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-29.33
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,49.23
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,5,N Current (RMS),A,105.6
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,135.7
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,124.0
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,204.5
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.36
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.39
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-20.04
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-18.6
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.47
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,32.4
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.4
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.55
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-8.53
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.05
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.36
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.44
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-53.17
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-38.39
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.24
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
924530,VICTORIA STREET,2024-02-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.89
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.69
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-27.35
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-31.95
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,49.1
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,5,N Current (RMS),A,110.7
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,114.3
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,134.3
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,203.2
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.04
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-17.96
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-16.31
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.61
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-11.72
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.78
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.16
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.41
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-43.09
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-36.0
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.08
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
924530,VICTORIA STREET,2024-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.45
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.05
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-26.19
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-32.04
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,45.94
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,5,N Current (RMS),A,98.8
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,111.4
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,136.1
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,192.0
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.59
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-21.92
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-18.99
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.83
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,39.6
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.4
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.75
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.25
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-12.19
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.38
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.06
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.35
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-41.33
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-34.49
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.74
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
924530,VICTORIA STREET,2024-02-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.1
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.47
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-22.51
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-34.75
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,44.65
