Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,5,N Current (RMS),A,98.9
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,95.8
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,146.4
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,187.5
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.8
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-21.82
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-18.35
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,42.3
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.9
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.93
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.59
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-10.88
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.71
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.38
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.45
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-41.91
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-40.56
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.74
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
924530,VICTORIA STREET,2024-02-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.42
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.96
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-27.49
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-33.18
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,44.06
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,5,N Current (RMS),A,90.6
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,117.2
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,140.9
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,184.5
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.27
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-18.34
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-20.1
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.36
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,35.8
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-11.73
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.25
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.93
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-41.98
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-41.36
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.27
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
924530,VICTORIA STREET,2024-02-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.87
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.9
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.65
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-26.71
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-37.92
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,45.35
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,5,N Current (RMS),A,93.4
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,113.7
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,159.9
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,189.3
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.08
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,11.3
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-17.53
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-27.64
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.62
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,56.4
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,114.7
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.53
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-11.25
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.83
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.85
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.3
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-43.72
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-53.53
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.95
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,135.2
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
924530,VICTORIA STREET,2024-02-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.02
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.09
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-25.83
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-33.83
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,48.52
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,5,N Current (RMS),A,108.6
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,108.9
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,143.2
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,201.9
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.75
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,11.4
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-19.32
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-22.34
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.5
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,33.7
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.9
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.7
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-7.7
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.42
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.54
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.61
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,17.5
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-43.45
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-47.42
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,58.23
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,125.3
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
924530,VICTORIA STREET,2024-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.29
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.99
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-28.47
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-41.76
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,53.04
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,5,N Current (RMS),A,115.1
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,119.9
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,175.5
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,220.8
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.66
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,9.7
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.96
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.21
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-18.67
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-18.0
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.81
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,29.4
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.7
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.91
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-7.02
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.46
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.35
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.29
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-46.36
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-53.25
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,60.02
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
924530,VICTORIA STREET,2024-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.64
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.46
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-29.96
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-41.62
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,55.6
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,5,N Current (RMS),A,115.2
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,126.4
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,174.5
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,232.0
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.37
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.51
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-20.62
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-19.07
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.72
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,30.6
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.5
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.1
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.9
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-8.96
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.95
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.12
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.42
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-48.04
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-50.58
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,63.42
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,128.6
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
924530,VICTORIA STREET,2024-02-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.17
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.28
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.56
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-27.09
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-42.72
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,61.36
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,5,N Current (RMS),A,138.4
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,115.4
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,179.0
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,255.6
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.9
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.29
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.55
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-20.11
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-19.71
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.32
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,27.1
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.6
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.3
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.9
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-18.54
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,38.5
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.04
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.27
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.6
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-46.48
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-53.62
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,63.01
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,180.0
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
924530,VICTORIA STREET,2024-02-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.8
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.08
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-38.17
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-47.73
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,65.82
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,5,N Current (RMS),A,120.9
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,159.3
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,199.4
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,273.6
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.37
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-19.88
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-21.39
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.33
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.3
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.2
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.6
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-13.24
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.07
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.91
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.85
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,29.3
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-58.93
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-64.3
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,70.52
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,153.3
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
924530,VICTORIA STREET,2024-02-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.22
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-31.16
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-35.35
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,65.18
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,5,N Current (RMS),A,161.2
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,132.3
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,149.9
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,271.4
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.65
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-17.2
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-18.15
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.91
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,29.1
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
