Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-14.24
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,27.9
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.47
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-8.73
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.01
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,39.9
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-44.48
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-51.9
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.28
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,171.2
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
924530,VICTORIA STREET,2024-02-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.86
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-38.4
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-37.19
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,60.8
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,5,N Current (RMS),A,132.1
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,162.4
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,157.5
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,254.1
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.05
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.37
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.96
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-16.24
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-17.41
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.82
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,28.1
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.9
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-13.02
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,25.3
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.24
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.41
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.44
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-49.08
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-46.83
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.59
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,139.7
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
924530,VICTORIA STREET,2024-02-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.96
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-35.93
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-39.8
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,63.73
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,5,N Current (RMS),A,134.1
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,150.9
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,167.4
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,265.5
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.05
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.4
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.01
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.8
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-23.22
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-16.19
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.56
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,31.4
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.7
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.7
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-15.38
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,36.3
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.94
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.1
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.64
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,26.9
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-56.36
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-50.44
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,62.68
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,161.0
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
924530,VICTORIA STREET,2024-02-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.99
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-31.92
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-41.38
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,64.98
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,5,N Current (RMS),A,145.5
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,134.9
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,173.7
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,270.9
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.43
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.58
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.94
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-18.52
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-18.5
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.72
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.6
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-18.65
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,44.7
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.7
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.99
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.23
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-56.96
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-54.72
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,60.17
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,194.3
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
924530,VICTORIA STREET,2024-02-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.7
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.63
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.9
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-30.19
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-44.99
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,71.13
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,5,N Current (RMS),A,166.0
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,126.8
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,187.6
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,296.5
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.75
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.45
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-19.17
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-18.34
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.46
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.9
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-24.19
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,66.6
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.9
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.84
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-8.03
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.59
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,32.2
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-56.56
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-62.96
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,63.13
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,242.6
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
924530,VICTORIA STREET,2024-02-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.73
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-36.37
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-47.96
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,68.99
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,5,N Current (RMS),A,136.8
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,151.9
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,199.5
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,286.6
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.02
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.6
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-23.95
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-18.95
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.75
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.5
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.1
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.9
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-21.85
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,54.9
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.1
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.7
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-9.31
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.9
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,39.0
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-60.63
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-66.72
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,63.3
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,197.7
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
924530,VICTORIA STREET,2024-02-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.3
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-41.78
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-49.2
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,56.17
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,5,N Current (RMS),A,92.5
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,176.4
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,205.0
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,233.1
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.47
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.74
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-18.76
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-20.2
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.19
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,29.6
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.4
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-15.54
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,34.3
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.38
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-9.11
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.64
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,35.8
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-59.32
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-70.56
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.5
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
924530,VICTORIA STREET,2024-02-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.94
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-35.0
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-43.94
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,65.0
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,5,N Current (RMS),A,135.9
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,147.6
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,184.0
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,270.0
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.47
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.53
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,6.4
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-18.0
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-15.61
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.5
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,25.7
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.1
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.43
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-12.36
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.15
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.81
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.14
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-51.26
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-56.35
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,64.28
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,149.0
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
924530,VICTORIA STREET,2024-02-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.26
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-30.05
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-34.02
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,68.25
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,5,N Current (RMS),A,171.6
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,127.6
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,143.6
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,283.7
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.91
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.72
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-18.72
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-19.28
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.48
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,31.1
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.7
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-20.5
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,51.1
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.2
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.44
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.66
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.2
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,39.5
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
