Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-49.02
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-53.14
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,56.31
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,205.5
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
924530,VICTORIA STREET,2024-02-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.27
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.25
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-34.01
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-39.16
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,60.59
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,5,N Current (RMS),A,124.1
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,142.1
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,164.1
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,253.8
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.46
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.71
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.77
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-20.86
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-19.41
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.76
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,40.6
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.4
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.3
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-15.9
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,38.8
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.98
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.6
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-8.12
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,33.3
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-56.92
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-55.87
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.61
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,133.6
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
924530,VICTORIA STREET,2024-02-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.74
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.84
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-30.44
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-39.64
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,52.04
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,5,N Current (RMS),A,101.0
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,128.1
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,166.8
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,217.2
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.47
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.76
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-18.32
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-20.44
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.76
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,41.4
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.3
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-12.51
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.3
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.88
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.75
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-50.11
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-55.25
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.82
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
924530,VICTORIA STREET,2024-02-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.75
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.99
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-31.32
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-48.44
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,55.4
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,5,N Current (RMS),A,111.2
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,133.7
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,202.3
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,231.2
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.47
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-12.23
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-17.05
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-23.34
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.41
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,42.4
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.9
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.8
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.45
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-11.53
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,30.9
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.44
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.34
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-9.34
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,35.5
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-56.58
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-64.37
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.2
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
924530,VICTORIA STREET,2024-02-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.03
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.99
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-25.12
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-40.66
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,57.07
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,5,N Current (RMS),A,134.3
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,105.7
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,170.1
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,237.2
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.46
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.74
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-17.18
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-20.31
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.34
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,32.5
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.1
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-13.18
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,32.9
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.33
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.47
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.29
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-45.58
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-54.26
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,57.22
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,160.0
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
924530,VICTORIA STREET,2024-02-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.69
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.66
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.82
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-52.92
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,47.92
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,5,N Current (RMS),A,115.8
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,105.3
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,221.0
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,201.6
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.75
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.58
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.51
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-15.24
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-21.81
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.67
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,46.5
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.8
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-15.71
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,40.7
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.43
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.35
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.48
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-42.41
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-67.9
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,47.71
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,168.2
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
924530,VICTORIA STREET,2024-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.99
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.44
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-34.75
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-44.1
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,48.27
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,5,N Current (RMS),A,85.0
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,146.6
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,185.5
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,202.8
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.43
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.22
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-13.48
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-24.07
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.85
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,49.5
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.7
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-15.3
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,42.1
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.6
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.26
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.65
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-50.22
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-65.68
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.47
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,140.1
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
924530,VICTORIA STREET,2024-02-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.28
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.93
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-34.07
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-34.71
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,46.05
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,5,N Current (RMS),A,81.3
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,144.6
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,146.9
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,192.6
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.92
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,5.5
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-14.47
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-19.77
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.76
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.6
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-13.38
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.93
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.93
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.59
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,15.9
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-51.39
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-50.84
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.12
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
924530,VICTORIA STREET,2024-02-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.77
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.51
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-39.78
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-34.78
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,47.8
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,5,N Current (RMS),A,84.1
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,166.7
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,147.0
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,199.5
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.08
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,5.4
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-17.78
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-23.88
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.55
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,40.7
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.3
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-19.8
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,53.1
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.8
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.93
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.81
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.59
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,17.5
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-62.28
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-55.18
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.26
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
924530,VICTORIA STREET,2024-02-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.31
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-37.74
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-41.39
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,49.91
