Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,5,N Current (RMS),A,86.5
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,158.9
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,173.9
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,208.3
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-11.16
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-18.54
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-19.01
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.18
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,30.6
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-14.68
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,36.5
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.71
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.92
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.6
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-64.04
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-56.72
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.11
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
924530,VICTORIA STREET,2024-02-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.69
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.35
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-30.65
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-44.76
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,55.11
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,5,N Current (RMS),A,111.1
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,129.5
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,187.9
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,230.0
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.93
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-21.33
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-18.0
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.94
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,37.9
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.6
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-10.22
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,26.9
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.43
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.02
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.85
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-61.86
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-56.93
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,56.27
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
924530,VICTORIA STREET,2024-02-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.67
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.37
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-29.03
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-34.25
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,52.24
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,5,N Current (RMS),A,108.8
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,121.8
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,144.8
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,217.1
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.47
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.62
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-10.55
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-19.34
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.46
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,39.1
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-7.6
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.34
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.44
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.74
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-40.36
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-47.98
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,53.65
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,121.7
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
924530,VICTORIA STREET,2024-02-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.78
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.89
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-25.39
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-31.81
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,50.12
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,5,N Current (RMS),A,112.5
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,106.4
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,134.5
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,209.4
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.48
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.27
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.52
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-12.09
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-17.51
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.01
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.1
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-10.23
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.22
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.96
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.15
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-39.52
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-45.2
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.05
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,134.0
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
924530,VICTORIA STREET,2024-02-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.68
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.97
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-24.47
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-33.86
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,49.97
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,5,N Current (RMS),A,113.1
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,102.6
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,142.4
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,207.3
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.47
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.82
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.94
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-14.05
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-16.77
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.2
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,33.3
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.67
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.7
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.43
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.68
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.07
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-46.9
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.12
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
924530,VICTORIA STREET,2024-02-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.47
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-27.36
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-31.7
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,47.61
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,5,N Current (RMS),A,104.3
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,115.0
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,134.4
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,197.1
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.48
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.96
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,7.3
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.98
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-12.08
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-17.15
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.68
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,29.1
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.59
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.69
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.24
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.12
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.35
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-45.42
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.87
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,115.7
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
924530,VICTORIA STREET,2024-02-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.96
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.36
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-21.93
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-25.82
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,44.6
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,5,N Current (RMS),A,108.2
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,91.9
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,112.2
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,184.8
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.42
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.51
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.84
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.13
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-12.85
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-16.58
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.72
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,25.1
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.49
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.45
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.61
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.46
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.71
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.64
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,52.65
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,113.6
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
924530,VICTORIA STREET,2024-02-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.09
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.31
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.08
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-21.4
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-24.43
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,41.16
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,5,N Current (RMS),A,99.9
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,90.3
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,104.6
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,171.6
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.5
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.82
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.8
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-13.3
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-18.47
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,30.2
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-6.41
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.58
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.31
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.4
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,11.1
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.27
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.81
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.63
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
924530,VICTORIA STREET,2024-02-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.4
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.38
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.48
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-25.14
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-25.33
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,39.11
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,5,N Current (RMS),A,83.8
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,106.5
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,108.4
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,163.6
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.9
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.47
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.54
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.24
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-9.35
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-16.76
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.18
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,36.3
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
