Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-8.85
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.93
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.97
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.07
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.52
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-34.4
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.64
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,118.9
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
924530,VICTORIA STREET,2024-02-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.11
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.23
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.76
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-18.66
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-22.6
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.38
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,5,N Current (RMS),A,98.4
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.4
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,98.2
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,160.8
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.48
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.99
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.24
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-10.43
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-18.23
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.4
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,47.0
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.87
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.63
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.24
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.03
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.47
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.86
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.16
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,141.9
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
924530,VICTORIA STREET,2024-02-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.19
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.25
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-18.78
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-20.39
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,42.45
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,5,N Current (RMS),A,118.1
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.3
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,89.2
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,176.7
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.86
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.61
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-9.48
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-19.38
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.1
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,57.2
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.3
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.6
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.06
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.41
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.56
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.37
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.47
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.38
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,58.41
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,164.6
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
924530,VICTORIA STREET,2024-02-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.4
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.06
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-21.32
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-17.4
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,39.24
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,5,N Current (RMS),A,108.7
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,89.3
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,77.6
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,163.3
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.35
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,7.3
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.7
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-7.44
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-19.83
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.23
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,62.6
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.6
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.3
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-6.71
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.32
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.5
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.9
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.74
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.88
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,55.13
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,149.9
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
924530,VICTORIA STREET,2024-02-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.67
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.03
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.37
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-19.35
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-19.26
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.18
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,5,N Current (RMS),A,75.9
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,82.1
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,85.8
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,131.3
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.91
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.91
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-6.8
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-18.05
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.64
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,60.6
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.2
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-7.35
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.41
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.17
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.16
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.08
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.29
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.59
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,126.3
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
924530,VICTORIA STREET,2024-02-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.5
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.27
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-20.94
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-23.66
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.33
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,5,N Current (RMS),A,84.5
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,88.2
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,101.8
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,153.0
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.46
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.91
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.1
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-8.01
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-15.39
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.94
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,47.9
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.3
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.91
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.67
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.83
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.51
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.98
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.54
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.37
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,49.91
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
924530,VICTORIA STREET,2024-02-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.28
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.87
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.53
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-19.15
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-17.26
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.39
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,5,N Current (RMS),A,97.1
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,80.9
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.6
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,152.4
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.47
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.73
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.46
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-8.96
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-22.55
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.96
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,54.6
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.4
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.1
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-7.15
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.12
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.23
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.08
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.66
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-33.6
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.42
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,120.7
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
924530,VICTORIA STREET,2024-02-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.11
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.1
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.52
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-20.6
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-17.82
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,36.87
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,5,N Current (RMS),A,99.2
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,87.5
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.6
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,153.7
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.02
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.48
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.33
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-8.73
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-20.91
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.19
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,50.7
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.3
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.42
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,15.3
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.05
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.59
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.87
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.85
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.01
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.08
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
924530,VICTORIA STREET,2024-02-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.07
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.15
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-20.18
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-15.56
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.66
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,5,N Current (RMS),A,104.7
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,85.2
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.7
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,156.2
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.02
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.5
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.24
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.36
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-7.38
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-18.0
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.97
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,48.9
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.7
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.99
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.16
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.44
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.15
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
