Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.64
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.55
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.81
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,132.5
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
924530,VICTORIA STREET,2024-02-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.44
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.03
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.37
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-20.82
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-17.01
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.62
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,5,N Current (RMS),A,89.0
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,87.5
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,75.6
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,144.4
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.5
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.97
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-7.66
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-23.14
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.23
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,60.5
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.7
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.11
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-7.87
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.96
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.63
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.16
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.48
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.72
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.13
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
924530,VICTORIA STREET,2024-02-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.2
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.01
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.07
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,-19.67
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-14.96
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.5
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,5,N Current (RMS),A,87.4
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,83.0
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.4
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,135.5
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.11
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.52
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-8.71
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-19.37
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.06
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,45.9
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.86
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.99
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.78
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.26
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.58
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.78
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.76
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
924530,VICTORIA STREET,2024-02-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.93
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.06
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.75
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,-19.45
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-14.94
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,37.3
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,5,N Current (RMS),A,105.8
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,81.6
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.0
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,154.3
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.92
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.5
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.39
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-9.32
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-16.02
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.87
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.06
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.3
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.16
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.12
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.18
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.93
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
924530,VICTORIA STREET,2024-02-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.85
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.46
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,-17.72
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-14.64
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.77
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,5,N Current (RMS),A,90.9
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.4
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.7
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,136.7
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.5
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.61
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.45
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-7.45
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-17.3
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,43.8
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.9
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.82
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.16
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.33
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.34
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.89
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.93
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.24
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
924530,VICTORIA STREET,2024-02-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.15
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.01
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-19.24
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-13.8
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.82
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,5,N Current (RMS),A,95.3
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.3
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.9
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,136.8
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.5
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.15
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.1
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-7.11
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-13.75
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.15
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,32.1
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.93
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.07
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.46
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.4
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.81
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.91
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.42
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.98
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
924530,VICTORIA STREET,2024-02-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.4
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.92
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,-18.93
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-13.68
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.3
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,5,N Current (RMS),A,85.2
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.1
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.7
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,126.0
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.59
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.79
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-7.9
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-17.04
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,40.3
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.05
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.96
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.33
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.35
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.52
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.1
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.32
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
924530,VICTORIA STREET,2024-02-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.18
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.22
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.05
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-13.78
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.26
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,5,N Current (RMS),A,86.8
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.4
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.1
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,126.3
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.48
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.83
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-8.92
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-16.93
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.72
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,35.3
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.05
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.9
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.29
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.96
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.71
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.7
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.35
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
924530,VICTORIA STREET,2024-02-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.86
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.52
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.29
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,-19.65
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-13.31
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.55
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,5,N Current (RMS),A,84.6
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,82.6
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.9
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,127.5
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.48
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.67
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-9.03
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-14.64
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.29
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,28.3
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.98
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.96
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.2
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.94
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.98
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.07
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.28
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
924530,VICTORIA STREET,2024-02-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.53
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.51
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.88
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-15.81
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-13.53
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.14
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,5,N Current (RMS),A,89.5
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.8
