Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,129.8
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.47
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.06
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-6.86
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-18.98
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,48.7
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.26
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.12
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.33
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.94
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.09
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.59
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.64
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
924530,VICTORIA STREET,2024-02-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.49
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.75
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-14.37
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-14.11
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.86
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,5,N Current (RMS),A,95.2
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.8
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.2
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,132.1
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.48
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.76
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-6.9
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-20.22
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,58.5
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.4
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.42
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.16
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.47
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.02
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.77
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.36
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.58
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
924530,VICTORIA STREET,2024-02-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.56
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.78
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.98
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-14.34
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-14.45
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.17
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,5,N Current (RMS),A,83.7
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,60.9
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.2
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,122.1
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.48
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.58
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.87
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-6.25
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-16.86
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,45.5
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.35
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.14
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.41
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.04
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.79
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.34
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.62
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
924530,VICTORIA STREET,2024-02-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.79
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.81
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.02
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-16.37
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-17.84
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.88
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,5,N Current (RMS),A,69.8
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.2
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.7
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,121.3
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.47
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.66
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.45
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-8.5
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-16.02
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,36.9
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.39
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.18
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.39
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.22
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.34
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.91
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.13
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
924530,VICTORIA STREET,2024-02-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.71
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.21
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.28
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-13.04
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-18.67
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.37
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,5,N Current (RMS),A,76.5
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.7
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,81.4
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,123.3
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.46
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.97
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-10.34
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-17.3
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,37.8
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.81
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.16
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.51
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.12
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.02
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.75
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.16
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
924530,VICTORIA STREET,2024-02-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.32
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.02
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.81
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-14.13
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-19.59
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.56
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,5,N Current (RMS),A,82.3
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.2
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,84.8
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,131.0
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.95
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-10.4
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-14.68
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,29.2
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.75
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.39
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.08
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.53
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.31
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.81
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.98
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.85
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
924530,VICTORIA STREET,2024-02-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.85
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.82
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-15.35
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-17.5
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.28
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,5,N Current (RMS),A,81.7
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.6
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,76.9
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,126.7
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.47
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-11.09
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-16.02
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,33.9
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.99
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.32
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.17
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.42
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.22
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.78
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.85
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.86
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
924530,VICTORIA STREET,2024-02-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.15
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.63
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-15.2
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-16.16
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.34
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,5,N Current (RMS),A,83.4
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.8
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.5
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,126.1
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.06
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.45
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-7.68
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-16.5
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,38.9
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.51
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.26
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.48
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.21
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.95
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.13
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.69
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
924530,VICTORIA STREET,2024-02-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.93
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.91
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.1
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-15.12
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-14.79
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.93
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,5,N Current (RMS),A,77.0
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.2
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.0
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,121.3
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.74
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,9.4
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-8.13
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-15.39
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,35.5
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
