Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.61
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.99
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.52
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.95
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,11.3
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.01
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.07
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.02
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
924530,VICTORIA STREET,2024-02-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.38
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.02
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.93
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-14.76
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-14.86
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.96
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,5,N Current (RMS),A,79.3
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.1
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.5
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,125.4
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.43
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.15
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-7.8
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-16.64
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,39.4
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.54
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.37
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.52
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.08
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.81
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.85
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.63
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.78
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
924530,VICTORIA STREET,2024-02-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.62
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.9
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.76
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-14.56
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,-14.95
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.43
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,5,N Current (RMS),A,83.2
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.9
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.8
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,127.2
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.43
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.94
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.45
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-10.12
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-17.49
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,37.2
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.12
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.26
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.74
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.09
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.38
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.59
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.27
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
924530,VICTORIA STREET,2024-02-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.05
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.06
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.63
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-15.33
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,-14.78
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.99
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,5,N Current (RMS),A,94.6
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.9
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,66.3
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,136.8
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.9
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.68
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-11.02
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-17.78
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,39.4
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.7
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.76
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.22
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.2
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.65
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.12
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.84
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.62
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.27
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
924530,VICTORIA STREET,2024-02-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.62
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.19
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.36
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-15.63
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,-14.98
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.33
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,5,N Current (RMS),A,97.8
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.3
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.3
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,142.3
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.43
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.1
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-9.06
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-17.48
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.98
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,39.3
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.94
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.26
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.18
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.86
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.16
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.73
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.82
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,38.31
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
924530,VICTORIA STREET,2024-02-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.5
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.31
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.72
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-16.07
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-14.49
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.9
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,5,N Current (RMS),A,80.1
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.7
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.9
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,125.4
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.78
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-10.9
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-18.78
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,41.6
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.87
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.2
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.31
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.69
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.22
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.23
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.19
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.22
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
924530,VICTORIA STREET,2024-02-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.37
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.33
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.78
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-16.75
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,-14.54
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.34
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,5,N Current (RMS),A,81.4
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,71.2
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.2
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,127.3
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.97
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-10.22
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-18.63
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,38.6
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.53
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.19
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.58
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.18
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.87
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.07
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.46
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
924530,VICTORIA STREET,2024-02-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.08
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.73
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.46
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-17.8
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-16.38
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.25
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,5,N Current (RMS),A,92.8
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.2
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.2
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,146.3
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.27
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-9.01
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-18.76
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,41.3
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.7
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.69
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.19
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.67
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.25
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,8.6
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.27
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.91
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,39.83
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
924530,VICTORIA STREET,2024-02-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.71
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.78
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-20.5
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-15.6
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.47
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,5,N Current (RMS),A,97.4
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.5
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.5
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,147.0
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.35
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.43
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.44
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-7.35
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-17.2
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,38.9
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.45
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.22
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.72
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.39
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
