Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.27
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.69
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.17
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
924530,VICTORIA STREET,2024-02-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.41
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.01
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.95
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-18.3
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-15.16
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,38.3
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,5,N Current (RMS),A,109.6
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.9
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.2
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,158.8
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.08
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,6.4
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-11.42
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-17.41
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,36.2
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.65
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.22
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.68
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.51
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.28
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.23
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,42.14
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
924530,VICTORIA STREET,2024-02-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.44
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.84
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.96
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-16.37
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-17.23
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,37.98
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,5,N Current (RMS),A,103.2
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.4
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.8
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,157.3
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.3
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.55
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.24
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-9.32
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-19.44
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,42.8
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.3
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.44
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.15
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.77
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.34
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.57
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.36
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.04
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
924530,VICTORIA STREET,2024-02-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.38
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.82
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.43
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-17.84
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-17.87
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.16
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,5,N Current (RMS),A,96.3
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.8
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.6
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,150.5
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.38
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-9.45
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-20.03
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,45.3
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.97
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.16
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.46
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.44
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.94
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.65
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,40.38
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
924530,VICTORIA STREET,2024-02-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.29
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.49
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.55
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-19.33
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-18.85
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.68
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,5,N Current (RMS),A,91.9
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.7
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.2
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,149.0
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.44
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-10.95
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-17.7
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.76
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,32.7
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.97
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.27
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.49
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.78
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,8.7
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.29
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.79
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,42.12
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
924530,VICTORIA STREET,2024-02-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.14
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.13
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.2
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-17.13
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-21.71
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.71
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,5,N Current (RMS),A,92.4
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.4
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,93.8
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,149.1
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.4
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.99
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-9.73
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-19.19
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.77
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,40.1
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.11
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.87
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.34
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.59
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.91
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.08
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.06
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,41.14
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
924530,VICTORIA STREET,2024-02-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.34
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.62
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.41
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-16.12
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-18.62
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,38.82
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,5,N Current (RMS),A,112.4
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.7
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,82.8
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,161.2
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.4
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.91
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-10.31
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-19.95
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.91
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,40.1
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.52
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.47
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.18
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.68
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.37
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.99
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.01
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,43.32
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
924530,VICTORIA STREET,2024-02-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.62
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.96
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.95
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-15.1
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-20.42
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,38.29
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,5,N Current (RMS),A,106.2
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,88.7
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,160.2
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.49
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-12.48
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-17.97
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,35.5
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.84
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.83
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.12
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.77
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.79
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.44
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-34.02
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.34
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
924530,VICTORIA STREET,2024-02-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.31
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.47
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.53
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-15.66
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-19.44
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.38
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,5,N Current (RMS),A,102.0
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.1
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,86.0
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,153.2
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.37
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.91
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-11.32
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-20.47
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.2
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,47.0
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.9
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.68
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.04
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.93
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,30.3
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.08
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.66
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.39
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.94
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.4
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.69
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
924530,VICTORIA STREET,2024-02-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.99
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.96
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.73
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-15.75
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-18.97
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.35
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,5,N Current (RMS),A,98.5
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,67.6
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,83.6
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,148.4
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
