Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.37
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.67
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-9.65
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-17.84
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,37.0
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.35
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.22
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.22
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.45
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.39
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.94
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.09
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.08
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
924530,VICTORIA STREET,2024-02-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.8
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.39
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-16.71
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-18.16
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.72
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,5,N Current (RMS),A,109.7
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,71.3
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.6
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,158.1
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.34
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.6
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-9.94
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-18.02
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,39.0
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.91
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.01
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.08
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.58
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.41
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.16
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.54
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.94
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
924530,VICTORIA STREET,2024-02-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.73
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.81
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.77
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-16.03
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,-17.33
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.97
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,5,N Current (RMS),A,96.2
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.7
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.4
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,143.3
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.9
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.24
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-9.96
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-19.63
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.33
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,45.3
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.27
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.12
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.57
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.49
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.98
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.38
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.99
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
924530,VICTORIA STREET,2024-02-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.13
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.88
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.71
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-18.17
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,-18.64
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.54
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,5,N Current (RMS),A,92.5
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.5
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,81.6
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,149.0
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-8.28
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-17.61
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,41.3
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-5.6
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.22
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.69
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.36
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.3
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.47
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.42
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
924530,VICTORIA STREET,2024-02-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.22
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.77
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-19.53
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,-19.11
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.35
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,5,N Current (RMS),A,85.5
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,82.8
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,83.6
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,140.7
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.96
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-12.27
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-21.12
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,43.9
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.3
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.26
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.24
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.84
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.81
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.06
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-34.98
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.52
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
924530,VICTORIA STREET,2024-02-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.13
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.53
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.93
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-22.34
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,-19.18
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.97
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,5,N Current (RMS),A,90.9
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,94.1
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,84.0
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,150.9
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.15
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-14.59
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-18.8
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.42
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,35.6
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.86
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.41
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.19
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.01
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.21
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.27
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.8
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.26
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
924530,VICTORIA STREET,2024-02-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.56
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.81
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.09
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-16.73
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,-22.18
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.4
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,5,N Current (RMS),A,74.6
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.2
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,95.1
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,131.9
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.68
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,12.7
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-10.74
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-15.75
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.33
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,29.9
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.8
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.03
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.44
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.59
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.19
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.51
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.97
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.18
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
924530,VICTORIA STREET,2024-02-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.04
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.06
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.25
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-17.77
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,-23.96
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.44
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,5,N Current (RMS),A,73.7
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.8
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,102.3
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,136.1
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.29
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.02
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,10.9
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.21
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-11.27
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-16.38
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,30.3
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.96
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.47
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.84
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.68
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.05
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,14.5
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.77
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-36.37
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.85
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
924530,VICTORIA STREET,2024-02-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.17
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.17
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.16
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-16.59
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,-28.54
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.15
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,5,N Current (RMS),A,73.9
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.1
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,120.2
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,139.1
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.22
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,9.1
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-11.22
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-14.64
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.13
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
