Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.41
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.24
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.63
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.75
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.25
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-41.57
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.77
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
924530,VICTORIA STREET,2024-02-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.35
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.39
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.5
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-16.96
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,-26.07
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.75
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,5,N Current (RMS),A,86.9
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.5
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,110.5
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,149.2
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.92
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.12
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.3
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-14.8
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-17.75
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.56
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.72
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.91
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.91
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.28
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-40.66
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,44.09
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
924530,VICTORIA STREET,2024-02-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.13
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.84
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.25
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-18.47
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,-24.09
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,38.32
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,5,N Current (RMS),A,95.3
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.5
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,102.6
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,159.7
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.5
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-15.24
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-16.79
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,26.5
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.33
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-6.12
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.19
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.1
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.79
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,18.9
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.06
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-35.19
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,42.73
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
924530,VICTORIA STREET,2024-02-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.38
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.28
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.04
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-19.37
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,-25.16
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,37.67
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,5,N Current (RMS),A,91.2
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.3
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,107.3
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,156.4
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.63
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-12.32
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-16.75
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.23
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,31.2
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-6.85
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.83
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.51
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.95
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.81
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-39.43
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.77
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
924530,VICTORIA STREET,2024-02-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.87
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.85
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.17
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,-22.26
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,-26.12
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,37.4
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,5,N Current (RMS),A,81.0
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,93.8
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,110.3
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,155.4
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.15
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.59
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-9.97
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-18.75
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,41.1
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.9
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.32
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.53
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.1
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.77
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-40.03
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.96
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
924530,VICTORIA STREET,2024-02-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.64
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.95
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.16
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.11
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,-29.12
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.04
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,5,N Current (RMS),A,82.6
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.5
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,122.4
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,162.3
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.21
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.37
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.04
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-10.03
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-16.68
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.74
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,36.1
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.73
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.24
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.07
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.78
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.06
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-39.28
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.94
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
924530,VICTORIA STREET,2024-02-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.95
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.84
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-29.15
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-27.25
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,40.64
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,89.8
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,122.2
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,115.5
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,168.6
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.74
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,10.9
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-10.54
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-17.16
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.07
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,35.4
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.23
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.31
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.17
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.91
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.77
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-48.97
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-37.7
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.29
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
924530,VICTORIA STREET,2024-02-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.5
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.32
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-26.2
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-28.41
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,42.18
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,94.3
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,109.5
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,120.3
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,174.8
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.38
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,12.1
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.7
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-10.11
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-18.84
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.08
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,41.0
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.1
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-7.37
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.7
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.88
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.71
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-42.32
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-40.89
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.85
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,118.0
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
924530,VICTORIA STREET,2024-02-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.06
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.81
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-24.65
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-26.64
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,43.87
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,107.8
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,103.5
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,114.5
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,182.8
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.43
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-10.75
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-15.96
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.01
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,35.6
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-11.08
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.06
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.21
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.25
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
