Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.44
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.9
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.2
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,134.3
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
924530,VICTORIA STREET,2024-02-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.3
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.28
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-29.08
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-23.86
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,47.9
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,122.6
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,121.6
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,103.9
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,198.6
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.23
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-13.31
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-17.56
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.02
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,33.1
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.3
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.98
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-9.77
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.06
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.8
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.06
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,17.2
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-40.38
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.86
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,48.75
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,138.7
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
924530,VICTORIA STREET,2024-02-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.49
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.69
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-28.91
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-24.9
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,49.71
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,127.9
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,121.1
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,107.7
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,206.1
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.45
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-12.07
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-19.79
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.54
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,40.9
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.3
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-8.68
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.05
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.21
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.05
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-44.08
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-38.49
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.17
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,144.4
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
924530,VICTORIA STREET,2024-02-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.85
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.74
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-31.31
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-24.66
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,53.64
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,142.0
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,130.7
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,106.7
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,221.5
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.23
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,11.4
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-15.08
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-17.42
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.42
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,35.1
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.3
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-8.65
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.13
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.13
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.22
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-46.14
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-35.54
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,53.84
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,153.1
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
924530,VICTORIA STREET,2024-02-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.4
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.8
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-25.42
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-29.0
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,53.34
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,137.8
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,106.9
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,124.2
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,220.7
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.66
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,11.7
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-12.66
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-20.62
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.81
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,43.6
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-11.09
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.86
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.12
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.08
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-38.64
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-42.65
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.63
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,167.8
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
924530,VICTORIA STREET,2024-02-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.56
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.54
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.9
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.97
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-31.85
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,50.72
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,122.8
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,105.2
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,135.4
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,210.3
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.25
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,11.1
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-15.89
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-22.34
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.06
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,44.0
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.9
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.2
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-10.93
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.87
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.04
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.2
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.19
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-48.2
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.31
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,138.4
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
924530,VICTORIA STREET,2024-02-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.41
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.51
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.31
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-24.76
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-36.39
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,49.14
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,115.9
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,104.3
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,153.8
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,204.2
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.28
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,12.1
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-12.53
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-20.12
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.49
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,41.2
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.6
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-8.51
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.94
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.91
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.41
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-37.96
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-51.26
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.37
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,141.9
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
924530,VICTORIA STREET,2024-02-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.13
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.93
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.51
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-26.37
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-34.24
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,54.62
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,133.0
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,110.6
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,145.1
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,225.5
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.07
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-15.54
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-19.77
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.15
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,35.0
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.2
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.4
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.14
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.18
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.37
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-41.56
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-50.04
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,59.65
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,147.5
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
924530,VICTORIA STREET,2024-02-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.59
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.62
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-29.74
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-44.64
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,54.04
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,118.6
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,124.0
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,186.5
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,223.5
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.29
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.44
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.45
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-14.92
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-17.33
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.1
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,34.4
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-7.81
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.41
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.07
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.28
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-47.44
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-56.33
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.71
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,145.7
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
924530,VICTORIA STREET,2024-02-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.65
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-27.95
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-36.95
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,56.99
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,136.1
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,117.0
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,156.7
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,235.4
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
