Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.94
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,11.1
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-12.32
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-26.51
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.38
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,66.1
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,111.0
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-7.74
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.77
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.12
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.21
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-42.93
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-58.99
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.08
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,159.4
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
924530,VICTORIA STREET,2024-02-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.88
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.34
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.87
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-25.17
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-34.78
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,57.67
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,142.6
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,105.6
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,146.4
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,239.2
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.27
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.35
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-16.16
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-20.87
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.85
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,41.9
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.17
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.27
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.46
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.16
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-41.45
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-48.11
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,68.83
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,157.9
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
924530,VICTORIA STREET,2024-02-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.53
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.6
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-26.56
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-35.79
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,57.26
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,135.8
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,110.9
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,150.3
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,236.6
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.86
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-17.18
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-17.64
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.46
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,26.7
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.3
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.74
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-7.95
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.53
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.83
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.22
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-45.24
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-45.14
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.2
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,139.4
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
924530,VICTORIA STREET,2024-02-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.81
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-28.05
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-37.4
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,63.56
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,156.7
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,117.9
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,156.8
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,263.4
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.44
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,10.4
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-21.38
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-20.05
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.47
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,28.8
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.2
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.1
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-8.06
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.91
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.3
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.58
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-50.72
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-51.5
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,66.02
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,144.0
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
924530,VICTORIA STREET,2024-02-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.71
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-31.71
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-30.18
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,68.41
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,181.0
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,132.6
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,128.6
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,282.2
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.26
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.49
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-17.53
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-19.4
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.56
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,31.2
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.1
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-10.26
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.31
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.26
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.57
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-53.36
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-43.51
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,71.75
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,186.5
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
924530,VICTORIA STREET,2024-02-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.03
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-34.91
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-37.54
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,58.78
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,123.6
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,145.9
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,157.9
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,243.2
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.27
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.49
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-21.13
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-21.54
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.55
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,33.9
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.2
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.3
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.56
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.39
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-8.91
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,43.4
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.4
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.61
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.97
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.71
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-55.37
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-41.29
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.36
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,123.7
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
924530,VICTORIA STREET,2024-02-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.46
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.22
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.82
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-34.34
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-45.05
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,63.2
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,133.2
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,143.4
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,190.0
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,260.6
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.1
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-21.03
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-24.43
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.22
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,38.7
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.3
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.85
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.74
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-11.05
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.08
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.12
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.26
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-53.7
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-59.49
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,65.76
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,137.6
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
924530,VICTORIA STREET,2024-02-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.59
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.99
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.49
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-31.41
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-38.18
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,60.33
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,132.1
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,131.5
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,159.7
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,249.2
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-16.34
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-18.16
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-23.47
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.01
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,41.5
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.1
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.8
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-9.63
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.24
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.92
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.51
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-56.35
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-56.36
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.84
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,127.7
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
924530,VICTORIA STREET,2024-02-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.61
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-32.54
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-39.11
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,66.31
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,152.2
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,136.4
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,164.2
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,273.4
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-13.23
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-20.49
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-22.66
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.57
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.3
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
