Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.31
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-11.34
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.06
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.21
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.6
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-56.52
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-57.28
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.57
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,148.7
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
924530,VICTORIA STREET,2024-02-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.44
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-37.3
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-44.99
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,59.29
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,118.5
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,155.9
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,188.3
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,246.4
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.36
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,11.8
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-18.41
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-24.8
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.73
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,40.4
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.3
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,103.5
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-11.46
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.22
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.68
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.16
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-58.3
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-64.64
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.03
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,137.1
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
924530,VICTORIA STREET,2024-02-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.95
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.95
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-34.69
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-40.63
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,55.94
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,113.0
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,145.3
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,170.4
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,231.6
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-12.53
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,10.8
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-20.1
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-26.64
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.54
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,43.6
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.4
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.3
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.77
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-12.98
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.09
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.36
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.21
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-60.96
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-58.48
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.93
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,139.5
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
924530,VICTORIA STREET,2024-02-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.54
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.96
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-36.05
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-39.9
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,58.24
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,124.0
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,150.7
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,167.7
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,241.8
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-11.54
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.52
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-19.04
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-24.95
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.28
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,47.5
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.9
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,103.4
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.7
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.07
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-14.45
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.5
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.24
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-7.57
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-58.03
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-52.64
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.12
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,161.1
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
924530,VICTORIA STREET,2024-02-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.2
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.4
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-34.97
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-48.96
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,63.07
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,130.8
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,146.3
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,204.6
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,261.8
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.83
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-24.37
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-27.68
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.9
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,54.5
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.7
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,117.1
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.55
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.1
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-12.69
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,32.2
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.15
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-11.13
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.23
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,38.4
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-58.76
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-68.3
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.7
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,133.9
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
924530,VICTORIA STREET,2024-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.34
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-35.72
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-44.6
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,73.04
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,167.8
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,148.9
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,187.5
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,302.4
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.75
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,11.7
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-21.93
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-27.85
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.02
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,51.1
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.4
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,116.0
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.41
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.48
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-13.01
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,35.1
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.45
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-11.18
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.5
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,38.1
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-51.44
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-61.78
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.19
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,150.1
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
924530,VICTORIA STREET,2024-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.12
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-41.61
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-52.86
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,73.14
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,146.7
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,173.1
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,221.1
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,302.7
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.8
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,12.1
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-17.42
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-25.33
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.86
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,49.2
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,105.8
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.67
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.46
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-14.17
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,43.3
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.6
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.18
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-10.65
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.96
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,30.2
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-56.33
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-63.02
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.52
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,172.5
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
924530,VICTORIA STREET,2024-02-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.33
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.17
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-41.54
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-46.96
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,75.12
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,156.1
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,173.3
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,196.5
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,310.6
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.24
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,12.4
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-18.07
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-26.06
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.51
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,48.8
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.4
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.3
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.55
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.93
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-11.82
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,62.4
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.1
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.1
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.83
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-10.66
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.5
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-48.13
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-57.4
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.97
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,146.5
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
924530,VICTORIA STREET,2024-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.7
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.96
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-48.36
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-52.15
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,57.05
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,85.4
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,201.5
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,218.5
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,237.6
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.45
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-16.08
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-27.64
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.76
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,51.7
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,114.8
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.07
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.71
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-14.88
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,47.2
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.1
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.43
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.7
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.38
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
