Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-51.25
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-69.43
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.21
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.1
924530,VICTORIA STREET,2024-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.66
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.75
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-46.28
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-55.8
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,58.16
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,87.2
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,193.5
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,233.1
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,242.3
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.4
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,12.1
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-21.45
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-28.94
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.46
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,54.3
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.6
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,120.4
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.58
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.22
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-18.72
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.8
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.81
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-10.3
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.21
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,36.0
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-61.36
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-79.47
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.35
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
924530,VICTORIA STREET,2024-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.18
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.83
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-49.24
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-48.22
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,61.65
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,99.8
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,205.6
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,202.2
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,256.6
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.1
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,11.1
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-21.13
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-28.35
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.25
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,48.9
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,118.0
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.79
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.76
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.75
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-15.93
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.99
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-10.43
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.31
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,33.0
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-65.7
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-70.91
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.3
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.1
924530,VICTORIA STREET,2024-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.85
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-44.74
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,-42.3
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,70.68
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,148.7
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,188.0
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,179.6
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,295.3
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.46
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-20.28
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-26.84
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.39
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,54.6
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,112.4
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.52
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.67
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.59
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-18.02
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,34.8
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.58
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-9.87
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.9
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,32.3
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-67.38
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-66.07
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.79
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,148.3
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
924530,VICTORIA STREET,2024-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.55
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-49.02
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-40.98
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,79.57
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,172.8
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,205.8
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,173.1
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,331.9
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.86
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.68
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-22.99
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-27.35
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.07
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,52.0
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.6
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,116.1
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-19.23
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,39.2
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.6
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.94
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.29
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.7
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-76.04
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-58.86
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.33
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,169.7
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.1
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
924530,VICTORIA STREET,2024-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.83
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.48
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-48.33
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-40.52
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,74.79
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,160.9
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,201.9
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,171.7
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,312.8
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.68
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-25.4
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-22.9
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.22
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,41.5
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.4
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.0
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.74
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-13.28
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,34.9
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.7
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.13
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.86
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.82
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-71.8
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-56.61
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,70.54
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,153.7
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.3
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
924530,VICTORIA STREET,2024-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.56
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.37
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-52.49
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-36.93
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,55.01
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,100.9
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,218.6
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,155.8
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,229.5
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.83
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-23.52
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-26.05
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.23
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,53.3
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.8
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,109.1
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.78
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.31
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-12.29
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.03
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.22
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.29
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-76.57
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-59.92
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.3
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,121.6
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.1
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
924530,VICTORIA STREET,2024-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.18
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-40.77
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-35.59
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,59.88
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,121.3
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,170.7
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,150.3
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,249.3
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.97
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-23.26
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-19.14
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.61
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,44.4
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.8
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.3
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.93
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-10.73
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.37
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.68
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.75
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-68.03
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-48.91
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.66
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
924530,VICTORIA STREET,2024-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.14
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.35
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-39.77
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-38.23
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,46.69
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,75.3
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,165.7
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,159.8
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,195.3
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.07
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-23.91
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-16.96
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.74
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,48.8
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.4
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.68
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-11.26
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,22.3
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.11
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.0
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.24
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-67.72
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-51.54
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.57
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
924530,VICTORIA STREET,2024-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.66
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.02
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.75
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-33.44
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-37.61
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,50.35
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,89.6
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,142.9
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,157.2
