Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,210.2
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.63
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-28.0
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-17.81
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.32
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,53.5
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,116.2
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.9
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.7
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-10.3
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.19
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.74
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.43
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-64.17
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-49.79
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.58
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
924530,VICTORIA STREET,2024-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.51
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.66
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.86
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-31.19
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-28.25
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,47.04
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,99.6
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,131.9
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,120.2
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,197.2
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.3
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,8.6
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-24.27
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-15.26
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.98
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,46.6
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.0
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-8.65
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.14
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.85
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.06
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-61.18
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-39.55
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.95
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
924530,VICTORIA STREET,2024-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.38
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.75
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.47
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-36.4
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-36.23
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,43.58
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,73.8
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,152.4
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,153.6
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,183.7
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.57
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-14.51
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-20.15
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.98
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,41.4
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-6.28
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.27
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.59
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.03
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-59.02
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-51.25
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.9
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
924530,VICTORIA STREET,2024-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.51
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.27
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.3
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-35.2
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-30.02
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,50.89
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,105.1
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,147.3
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,127.8
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,212.8
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.28
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-11.88
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-20.37
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.24
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,46.8
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.4
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-8.37
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.33
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.09
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.42
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-54.46
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-41.7
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.98
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
924530,VICTORIA STREET,2024-02-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.36
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.05
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.76
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-38.96
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-33.79
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,43.67
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,76.5
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,161.8
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,143.5
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,183.0
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.6
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.97
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,9.1
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-11.97
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-15.55
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,31.2
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.85
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-9.02
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.89
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.96
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.71
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-56.99
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-42.2
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.49
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
924530,VICTORIA STREET,2024-02-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.33
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.97
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.05
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-32.79
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-28.69
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,47.16
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,97.0
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,137.1
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,123.1
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,197.0
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.23
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-13.65
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,8.6
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-11.25
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-17.46
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,37.7
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.37
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-7.37
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.96
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.66
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.5
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-52.28
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-39.66
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.11
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
924530,VICTORIA STREET,2024-02-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.58
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.21
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-34.09
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-25.16
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,42.72
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,92.4
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,143.6
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,109.0
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,179.1
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.74
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-13.66
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,8.9
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.1
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-10.42
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-18.9
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,43.9
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.3
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-7.8
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.0
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.04
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.67
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-51.14
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-38.9
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.75
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
924530,VICTORIA STREET,2024-02-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.09
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.67
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.41
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-42.26
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-24.95
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,42.14
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,94.9
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,176.4
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,106.8
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,176.7
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.91
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-13.79
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-13.83
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.1
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,30.4
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-7.5
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.7
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.92
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.25
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-59.53
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-35.76
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.1
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
924530,VICTORIA STREET,2024-02-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.55
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.86
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-44.62
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-26.02
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,44.58
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,5,N Current (RMS),A,99.6
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,186.2
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,111.2
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,186.2
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.83
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,8.9
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-8.78
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-14.95
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.02
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,28.3
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
