Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.39
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-6.92
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,44.7
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.8
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.12
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.85
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-49.64
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-38.72
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.42
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,121.1
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
924530,VICTORIA STREET,2024-02-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.66
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.48
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-33.9
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-24.71
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,43.61
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,5,N Current (RMS),A,97.8
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,141.9
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,106.6
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,182.5
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.05
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-15.59
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.3
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-8.98
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-13.93
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,29.7
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.88
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-9.57
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,33.7
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.03
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.39
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.82
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-47.62
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-36.05
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.84
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
924530,VICTORIA STREET,2024-02-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.3
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.59
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.15
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-36.18
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-31.58
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,44.41
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,78.3
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,150.6
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,133.8
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,185.4
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.44
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-16.02
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-12.05
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-12.73
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.12
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,26.1
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-7.94
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.39
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.4
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.32
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-61.71
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-40.7
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.89
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
924530,VICTORIA STREET,2024-02-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.23
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.04
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.11
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-40.52
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-25.43
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,45.84
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,100.7
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,169.4
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,109.2
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,191.5
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-15.31
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,6.4
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.87
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-11.6
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-13.21
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.8
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,26.7
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.71
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.09
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.74
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.82
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-63.67
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-34.06
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.72
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
924530,VICTORIA STREET,2024-02-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.28
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.34
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.62
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-29.11
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-25.34
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,45.48
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,103.7
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,122.5
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,108.9
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,190.2
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.08
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.74
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,5.4
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-10.14
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-14.89
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.94
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.82
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.97
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.02
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.66
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.86
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,23.1
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-44.19
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-36.17
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,53.21
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,123.1
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
924530,VICTORIA STREET,2024-02-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.8
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.37
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.62
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-26.18
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-27.01
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,44.95
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,104.0
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,110.0
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,116.2
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,188.0
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.95
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-16.42
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-12.7
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-16.57
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.36
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,28.9
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-6.29
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.85
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.13
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.55
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-47.83
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-42.28
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.08
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
924530,VICTORIA STREET,2024-02-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.97
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.44
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-27.44
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-28.57
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,44.21
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,99.3
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,116.1
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,123.3
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,185.3
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.44
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-16.28
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.72
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-14.38
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-15.26
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.71
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,26.1
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.22
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.23
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.51
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.61
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,29.9
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-52.17
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-40.64
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.71
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
924530,VICTORIA STREET,2024-02-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.81
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.37
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-29.12
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-26.98
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,45.9
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,104.5
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,122.4
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,116.1
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,191.8
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.29
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-13.08
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-12.86
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-15.56
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,26.8
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-6.72
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.31
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.24
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.4
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,19.5
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-51.88
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-38.24
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,52.41
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,129.9
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
924530,VICTORIA STREET,2024-02-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.77
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.43
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-29.85
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-27.44
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,44.56
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,96.4
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,124.7
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,117.9
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,186.1
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.69
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.76
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-13.49
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-13.45
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.08
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.07
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.76
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.65
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.78
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
