Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-48.59
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.72
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.43
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
924530,VICTORIA STREET,2024-02-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.44
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.17
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-34.86
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-28.13
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,48.51
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,108.3
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,145.0
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,122.4
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,201.9
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.49
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-12.92
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.92
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-10.27
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.61
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.72
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,27.1
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.85
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.61
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.63
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.59
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,14.3
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-50.78
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.23
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,58.66
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,118.4
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
924530,VICTORIA STREET,2024-02-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.18
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-33.6
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-23.31
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,53.15
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,135.1
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,139.8
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,101.6
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,220.2
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.95
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-15.7
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,9.7
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.98
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-10.76
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-14.36
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.37
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,28.7
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.75
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.64
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.91
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.65
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.77
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-50.83
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.94
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,61.73
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,129.6
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
924530,VICTORIA STREET,2024-02-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.86
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-29.22
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-24.75
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,48.78
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,119.2
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,123.0
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,107.5
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,203.0
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.08
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-15.79
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,11.7
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-12.68
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-15.04
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.31
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,25.9
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.7
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-5.27
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.64
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.38
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.28
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-47.62
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.5
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,51.17
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
924530,VICTORIA STREET,2024-02-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.73
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.68
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.03
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-24.21
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-26.07
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,46.89
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,113.8
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,102.4
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,112.8
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,196.0
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.25
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-16.56
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-11.73
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-19.29
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.19
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,37.4
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.04
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.48
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.33
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.55
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.38
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-41.79
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-37.83
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,50.86
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
924530,VICTORIA STREET,2024-02-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.85
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.64
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.38
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.63
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-28.08
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,42.33
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,95.0
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,104.4
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,120.4
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,177.6
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.71
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-14.35
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,5.1
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-13.2
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-20.72
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.69
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,34.3
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.45
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.5
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.92
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.94
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.02
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-42.65
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-42.57
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,50.13
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
924530,VICTORIA STREET,2024-02-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.88
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.18
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.92
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-20.99
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-24.35
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,46.23
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,117.6
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,89.6
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,105.1
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,193.2
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.68
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-14.53
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-12.28
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-19.77
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.89
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,37.1
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.6
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.63
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.63
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.61
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.74
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-40.35
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-35.94
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,50.38
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
924530,VICTORIA STREET,2024-02-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.46
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.85
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-25.29
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-25.72
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,46.59
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,116.4
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,106.3
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,110.4
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,194.2
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.2
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-12.92
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-11.77
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-17.92
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.52
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,31.6
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.9
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.1
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.59
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.18
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-9.4
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,42.0
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-44.72
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-35.65
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.24
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
924530,VICTORIA STREET,2024-02-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.06
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.13
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-26.97
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-27.13
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,41.63
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,94.7
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,113.8
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,116.5
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,174.2
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.46
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-13.67
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,5.8
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-12.78
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-17.91
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.18
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,32.5
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.42
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.97
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.3
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-12.77
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,46.1
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-50.92
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-38.45
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.25
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
924530,VICTORIA STREET,2024-02-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.26
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.48
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-27.78
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-28.69
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,44.16
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,93.2
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,117.2
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,121.7
