Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,184.2
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.05
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-14.69
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,5.6
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.52
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-13.65
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-22.34
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.46
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,44.7
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.9
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-5.32
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.88
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.81
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.56
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-52.2
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-42.8
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.37
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
924530,VICTORIA STREET,2024-02-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.77
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.77
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-32.61
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-26.75
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,44.63
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,95.4
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,138.1
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,114.6
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,187.2
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.41
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-14.83
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,5.8
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-14.44
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-21.2
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.37
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,43.2
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.1
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.5
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.67
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.48
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.46
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.43
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.96
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-59.09
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-42.36
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.19
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
924530,VICTORIA STREET,2024-02-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.08
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.36
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-21.38
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-28.49
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,45.08
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,108.8
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,91.7
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,122.9
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,189.5
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.26
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-15.52
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.7
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-15.47
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-23.16
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.49
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,49.3
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.8
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.08
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.38
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.01
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,21.5
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-46.42
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-45.75
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.11
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
924530,VICTORIA STREET,2024-02-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.09
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.78
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-23.75
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-26.06
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,47.47
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,115.7
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.5
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,112.7
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,200.0
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.3
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-17.65
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-14.89
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-26.23
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.08
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,57.4
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,109.9
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.38
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.58
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.58
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-52.13
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-44.08
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,55.63
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
924530,VICTORIA STREET,2024-02-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.38
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-28.44
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-24.97
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,45.43
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,98.8
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,120.8
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,107.0
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,190.3
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.84
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-18.4
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,8.7
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.8
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-14.88
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-25.28
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.17
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,55.3
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,105.6
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-7.87
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,22.1
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.33
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.98
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-54.23
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-39.84
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.36
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
924530,VICTORIA STREET,2024-02-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.89
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.21
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.93
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-27.4
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-25.28
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,42.98
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,88.9
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,116.5
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,108.1
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,180.4
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.02
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-17.41
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.1
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-13.04
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-28.25
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,70.8
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,118.6
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-10.4
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.04
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-52.05
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-39.94
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.65
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
924530,VICTORIA STREET,2024-02-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.8
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.48
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.37
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-28.93
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-26.29
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,42.93
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,85.3
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,122.0
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,112.0
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,180.1
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.4
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.2
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-15.12
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-12.61
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-22.18
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,48.2
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.4
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.08
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-10.67
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.62
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.62
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-49.56
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-35.66
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.97
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
924530,VICTORIA STREET,2024-02-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.62
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.76
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.64
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-29.37
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-25.9
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,46.17
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,100.6
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,125.3
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,110.1
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,193.3
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.97
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-14.8
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,10.1
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-13.3
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-22.68
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,50.4
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.6
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-9.53
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.89
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.97
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.86
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-47.76
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-38.77
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.34
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
924530,VICTORIA STREET,2024-02-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.54
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.37
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-28.11
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-29.83
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,49.34
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,111.4
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,120.3
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,128.2
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,206.2
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.63
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-14.75
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.7
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.3
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-14.6
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-16.8
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,34.4
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
