Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.43
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.31
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.15
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.91
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-51.99
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-38.47
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,51.52
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
924530,VICTORIA STREET,2024-02-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.65
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.18
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.12
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-23.06
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,46.08
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,114.3
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,102.6
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,99.1
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,192.7
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.4
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-14.45
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,9.1
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-15.1
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-20.76
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.4
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,45.2
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.8
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.98
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.85
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-48.59
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-37.5
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.83
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
924530,VICTORIA STREET,2024-02-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.55
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.8
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-31.05
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-27.12
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,47.84
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,101.3
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,131.7
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,115.3
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,200.1
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.33
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-13.62
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-12.5
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-22.35
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.34
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,48.0
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.4
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.06
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.4
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.78
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.24
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-53.32
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-38.85
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.13
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
924530,VICTORIA STREET,2024-02-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.52
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.11
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.3
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-27.22
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-24.62
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,47.93
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,110.0
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,114.7
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,104.7
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,200.3
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.97
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.38
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,7.3
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-12.58
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-20.06
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.02
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,41.0
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.36
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.67
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-43.52
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-34.41
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,54.83
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
924530,VICTORIA STREET,2024-02-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.53
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.11
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.34
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-25.52
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-24.11
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,51.08
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,122.5
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,107.8
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,103.4
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,213.0
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.21
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-13.33
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,5.6
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-14.49
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-18.19
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.94
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,31.7
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-5.62
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,25.9
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.4
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.76
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.72
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-44.23
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-37.71
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,57.25
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
924530,VICTORIA STREET,2024-02-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.69
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.6
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.02
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-27.96
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-22.16
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,52.48
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,131.7
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,117.7
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,95.7
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,219.2
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.25
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.27
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-13.71
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-12.54
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-19.82
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.3
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-8.87
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.71
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.3
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.39
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-49.01
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-35.77
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,54.76
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,136.2
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
924530,VICTORIA STREET,2024-02-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.8
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.43
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.86
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.84
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-33.46
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,52.18
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,118.3
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,104.8
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,140.1
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,216.5
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.54
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-13.25
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-16.61
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-20.97
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,46.9
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.3
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.32
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,18.9
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.21
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.2
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,21.5
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-49.43
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-48.11
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,57.76
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,113.7
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
924530,VICTORIA STREET,2024-02-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.37
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.81
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.58
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.55
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-30.36
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,50.73
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,114.5
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,103.4
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,128.0
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,210.7
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.04
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-13.79
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-17.07
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-22.28
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.83
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,42.6
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.3
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.61
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.15
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,23.5
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-50.2
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-46.99
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,60.72
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
924530,VICTORIA STREET,2024-02-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.71
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.89
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.52
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-30.05
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-29.22
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,48.33
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,100.2
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,125.9
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,124.4
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,201.1
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.58
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-16.84
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.3
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-17.93
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-24.33
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.99
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,47.8
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.5
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.87
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.36
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.78
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.11
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
