Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-58.33
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-46.47
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.93
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
924530,VICTORIA STREET,2024-02-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.86
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.5
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-30.81
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-21.69
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,49.5
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,5,N Current (RMS),A,124.8
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,128.8
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,94.2
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,206.1
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.68
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-16.23
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-22.32
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-22.91
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.69
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,49.1
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.9
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.9
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.55
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.64
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.27
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.35
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.8
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,23.1
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-64.33
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-37.04
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,50.34
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
924530,VICTORIA STREET,2024-02-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.46
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.65
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-39.22
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-23.06
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,55.57
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,5,N Current (RMS),A,142.3
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,163.7
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,99.4
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,230.7
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.33
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-15.71
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.93
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-22.38
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-22.34
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.81
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,45.6
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.2
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.1
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-7.75
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,22.1
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.09
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.62
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.56
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,19.5
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-71.86
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-39.88
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,56.64
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,133.1
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
924530,VICTORIA STREET,2024-02-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.95
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.9
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-38.42
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-24.11
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,50.24
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,5,N Current (RMS),A,121.0
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,159.8
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,103.7
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,209.2
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.75
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-12.92
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-19.46
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-24.92
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.05
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,40.1
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.4
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,103.9
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.71
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-8.12
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,33.3
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.18
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.06
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.31
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-56.27
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-41.27
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.45
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
924530,VICTORIA STREET,2024-02-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.09
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.14
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-32.18
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-22.33
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,44.97
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,5,N Current (RMS),A,111.5
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,134.1
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,96.7
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,186.9
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.66
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-14.16
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-19.76
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-19.64
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.38
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,36.0
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.39
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.29
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.49
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.06
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-57.24
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.29
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.49
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
924530,VICTORIA STREET,2024-02-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.7
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.26
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-28.71
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-20.51
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,43.31
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,5,N Current (RMS),A,109.8
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,121.6
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,90.3
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,181.4
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.36
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-13.57
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-22.33
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-21.97
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.54
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,44.4
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.5
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.7
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-9.64
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.64
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.94
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.46
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-55.16
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.8
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.33
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
924530,VICTORIA STREET,2024-02-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.02
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.81
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-27.7
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-23.19
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,48.1
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,5,N Current (RMS),A,119.2
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,116.2
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,100.4
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,201.3
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.62
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-14.92
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.2
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-27.07
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-26.34
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.89
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,51.2
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.0
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.4
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.88
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.85
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-9.12
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.43
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.32
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.59
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-58.24
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-36.65
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.83
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
924530,VICTORIA STREET,2024-02-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.14
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.42
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-29.46
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-23.35
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,54.23
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,5,N Current (RMS),A,138.8
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,123.7
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,101.5
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,226.8
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.49
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-11.23
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.55
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-22.74
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-27.06
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,54.3
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.3
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,113.1
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.18
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.22
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.17
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.58
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.54
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-52.42
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-46.03
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,57.81
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
924530,VICTORIA STREET,2024-02-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.42
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.72
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-34.12
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-25.45
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,45.24
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,5,N Current (RMS),A,101.7
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,144.3
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,109.5
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,191.0
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.8
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-11.73
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-17.86
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-17.49
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.93
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,29.1
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-6.22
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.08
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.49
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.38
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-59.43
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.87
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,51.12
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
924530,VICTORIA STREET,2024-02-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.34
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.85
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-32.08
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-25.23
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,40.76
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,5,N Current (RMS),A,84.8
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,135.9
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,108.3
