Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,171.0
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.23
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-13.07
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.86
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-15.64
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-20.09
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.34
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.1
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-6.28
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.28
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.79
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.35
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,14.3
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-55.06
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-37.14
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.03
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
924530,VICTORIA STREET,2024-02-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.25
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-30.66
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-22.07
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,40.6
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,5,N Current (RMS),A,89.1
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,128.2
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,96.9
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,169.5
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.97
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-15.03
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-19.94
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-25.95
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.03
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,40.9
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.4
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,108.4
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.7
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.73
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.19
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-8.72
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.48
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.23
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.86
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,14.7
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-58.02
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.73
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.62
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
924530,VICTORIA STREET,2024-02-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.94
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-30.33
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-21.83
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,38.96
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,5,N Current (RMS),A,83.6
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,126.9
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,95.0
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,162.8
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.6
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.92
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-15.86
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-23.39
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.77
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,36.6
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.9
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.7
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.8
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.8
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.83
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.77
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.56
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-51.02
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-35.06
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.92
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
924530,VICTORIA STREET,2024-02-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.07
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-29.79
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-24.37
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,41.83
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,5,N Current (RMS),A,89.6
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,124.9
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,104.9
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,174.2
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.99
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,7.3
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-12.77
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-26.93
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.31
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,59.5
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,111.8
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.43
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.71
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.72
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.29
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-48.06
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-42.85
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.98
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
924530,VICTORIA STREET,2024-02-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.2
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-31.43
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-21.03
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,42.06
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,5,N Current (RMS),A,102.3
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,132.8
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,90.0
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,174.3
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.54
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-13.31
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-23.5
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.9
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,48.3
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.0
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.13
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.54
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,42.7
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.66
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.89
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.9
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-49.64
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.93
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.1
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
924530,VICTORIA STREET,2024-02-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.41
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.76
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-22.58
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,40.84
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,5,N Current (RMS),A,99.4
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,107.5
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,96.7
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,169.3
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.91
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,6.4
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-12.36
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-25.12
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.7
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,55.3
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,104.4
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.04
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.57
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,40.5
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.55
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.13
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.25
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-42.1
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.42
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.29
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,119.3
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
924530,VICTORIA STREET,2024-02-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.16
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.87
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.32
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-22.3
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-23.72
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,39.99
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,5,N Current (RMS),A,92.8
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,93.5
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,101.8
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,166.2
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.28
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,7.3
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.43
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-9.28
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-20.52
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.44
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,50.2
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.6
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.82
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-8.71
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.41
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.75
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.85
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.49
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.8
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.43
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
924530,VICTORIA STREET,2024-02-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.73
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.6
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.09
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-26.23
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-23.97
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,40.92
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,5,N Current (RMS),A,93.1
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,109.1
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,103.0
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,170.1
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.35
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.77
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.68
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-10.0
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-15.84
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.78
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,36.9
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.11
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-6.19
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.45
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.43
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.46
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,11.1
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-35.34
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.3
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,49.6
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
924530,VICTORIA STREET,2024-02-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.38
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.84
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.49
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-22.46
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-28.45
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,39.15
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,5,N Current (RMS),A,84.9
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,94.1
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,121.7
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,162.7
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.92
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,6.3
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.64
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-14.08
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-18.56
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.15
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,31.4
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
