Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-7.99
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.12
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.33
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.07
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.75
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-36.38
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.8
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
924530,VICTORIA STREET,2024-02-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.48
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.45
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.45
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-20.43
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-18.23
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,43.97
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,5,N Current (RMS),A,120.0
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,86.3
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,79.7
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,182.4
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.54
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.65
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,6.4
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.59
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-14.03
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-18.27
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.51
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.26
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-13.86
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,32.2
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.4
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.56
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.02
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,11.1
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.48
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.42
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.18
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,148.1
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
924530,VICTORIA STREET,2024-02-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.33
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.51
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-20.9
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-19.23
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,39.25
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,5,N Current (RMS),A,103.4
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,89.2
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,84.9
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,164.2
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.28
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.34
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,6.3
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-19.88
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-14.78
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.93
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.6
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.67
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-7.07
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.21
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.55
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.52
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-41.88
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.36
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.16
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
924530,VICTORIA STREET,2024-02-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.36
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.55
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-20.74
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-22.82
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,38.8
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,5,N Current (RMS),A,97.8
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,88.2
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,102.3
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,162.6
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.27
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.79
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-18.26
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-18.79
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.57
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.4
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.6
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-5.62
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.17
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.74
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.98
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-37.81
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.84
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,50.34
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
924530,VICTORIA STREET,2024-02-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.66
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.87
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.73
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,-19.99
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-22.19
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,38.12
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,5,N Current (RMS),A,91.9
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,85.6
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,95.4
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,158.5
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.86
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-17.61
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-16.1
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.14
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,25.4
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.26
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.37
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.24
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.35
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.78
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-38.12
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.02
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.69
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
924530,VICTORIA STREET,2024-02-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.95
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.19
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.17
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,-18.2
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-21.39
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,40.03
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,5,N Current (RMS),A,101.2
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.0
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,92.1
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,166.5
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.98
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-13.92
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-20.11
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,44.9
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.11
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.08
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.49
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.54
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,9.7
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.19
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.75
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,45.58
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
924530,VICTORIA STREET,2024-02-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.46
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.8
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.15
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,-15.56
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-21.21
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,42.47
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,5,N Current (RMS),A,114.9
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.8
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,91.6
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,176.7
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.89
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,9.4
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-12.03
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-24.8
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,64.7
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.1
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.55
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.22
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.05
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.4
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.45
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.06
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-37.5
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,47.14
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
924530,VICTORIA STREET,2024-02-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.91
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.54
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.51
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-16.9
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-18.16
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.44
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,107.1
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,71.9
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.6
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,159.5
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.27
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.08
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-12.32
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-14.65
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,32.2
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.82
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.1
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,36.1
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.02
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.35
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.85
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.51
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.28
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.99
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
924530,VICTORIA STREET,2024-02-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.46
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.48
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.63
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,-14.49
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-17.23
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.82
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,100.1
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,62.8
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.8
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,149.3
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.09
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.83
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-11.0
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-15.63
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.2
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,33.2
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.54
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.38
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.31
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.76
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
