Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.23
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.59
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.32
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
924530,VICTORIA STREET,2024-02-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.16
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.32
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.57
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,-16.01
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-19.19
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.57
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,84.6
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.7
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,83.9
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,140.1
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.48
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.54
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.51
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-10.46
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-19.11
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,45.4
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.8
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.23
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.03
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.17
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.91
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.39
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.12
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,37.83
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
924530,VICTORIA STREET,2024-02-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.54
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.19
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.9
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,-13.25
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-15.74
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.66
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,87.0
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.5
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.4
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,132.6
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.74
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.98
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-10.67
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-15.12
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.03
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,26.6
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.45
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.71
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.86
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.15
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.96
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.45
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.19
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.64
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
924530,VICTORIA STREET,2024-02-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.31
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.56
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.71
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.81
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-14.38
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.68
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,91.0
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.0
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.3
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,133.0
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.16
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-11.73
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-19.21
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.6
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,39.3
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.6
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-11.16
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.07
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.17
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.13
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.94
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.8
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.61
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
924530,VICTORIA STREET,2024-02-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.68
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.84
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-13.18
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-15.2
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.11
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,99.6
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.3
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.9
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,141.5
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.93
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-12.72
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-18.45
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,38.0
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.7
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.97
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.21
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.21
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.97
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.38
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.03
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,37.41
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
924530,VICTORIA STREET,2024-02-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.36
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.97
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.85
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-13.64
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-16.35
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.96
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,88.5
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,72.6
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,133.0
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.59
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,6.1
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-10.29
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-16.08
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,34.2
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.09
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.03
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.17
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.97
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.72
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.55
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.62
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
924530,VICTORIA STREET,2024-02-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.72
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.85
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.12
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-13.38
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-19.27
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.47
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,80.8
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.1
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,83.6
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,131.7
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.8
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-7.54
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-16.74
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,39.9
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.53
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.92
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.38
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.85
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.46
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.84
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.42
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
924530,VICTORIA STREET,2024-02-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.61
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.36
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.44
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-12.94
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-17.06
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.22
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,89.8
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.2
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,75.1
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,134.8
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.21
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,6.2
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.72
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.83
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-7.19
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-14.89
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,37.7
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.67
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.33
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.06
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.57
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.05
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.82
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.24
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.3
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
924530,VICTORIA STREET,2024-02-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.2
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.74
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-12.88
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-17.37
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.77
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,94.2
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.3
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,76.1
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,140.8
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.81
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,7.3
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.49
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-7.55
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-15.65
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,37.6
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.59
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.12
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.33
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.83
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,7.3
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.04
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.35
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.49
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
924530,VICTORIA STREET,2024-02-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.17
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.83
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.18
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-12.79
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-16.72
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.33
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,103.6
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.8
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.7
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,147.6
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
