Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.32
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-7.65
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-13.99
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.71
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.02
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.4
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.97
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.36
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.38
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,40.78
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
924530,VICTORIA STREET,2024-02-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.59
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.98
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-13.76
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-15.66
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.81
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,89.6
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.1
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.8
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,133.2
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.83
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,6.4
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-6.46
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-14.76
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,35.9
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.67
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.02
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.4
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.93
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.92
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.13
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.12
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
924530,VICTORIA STREET,2024-02-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.8
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.55
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.22
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-14.89
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-15.45
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.4
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,5,N Current (RMS),A,83.4
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.1
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.8
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,131.8
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.14
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,6.1
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-9.81
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-17.16
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,40.2
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.78
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.01
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.39
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.86
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.86
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.55
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.74
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
924530,VICTORIA STREET,2024-02-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.54
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.93
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.05
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.68
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-14.16
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.39
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,5,N Current (RMS),A,89.4
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.4
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.2
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,132.1
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.33
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.21
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-7.0
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-16.37
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,41.7
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.38
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.02
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.32
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.84
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.38
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.67
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,37.36
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
924530,VICTORIA STREET,2024-02-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.2
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.78
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.74
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-13.14
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,-13.95
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.76
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,86.0
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.1
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.6
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,129.7
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.6
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.36
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-7.24
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-16.76
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,40.7
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.34
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.4
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.09
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,8.4
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.15
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.17
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.9
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
924530,VICTORIA STREET,2024-02-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.65
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.95
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.03
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-14.73
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,-15.25
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.39
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,89.8
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,62.9
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.8
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,135.8
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.54
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,6.0
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-8.34
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-19.26
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.42
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,45.6
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.3
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.35
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.02
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.25
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.42
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.93
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.07
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.63
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
924530,VICTORIA STREET,2024-02-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.81
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.34
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.62
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.67
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,-13.87
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.91
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,100.7
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.6
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.9
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,141.5
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.2
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,6.3
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-8.65
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-16.22
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.43
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,33.8
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.57
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.95
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.28
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.44
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.25
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.41
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,39.91
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
924530,VICTORIA STREET,2024-02-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.62
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.82
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.91
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-14.75
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-14.05
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.58
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,92.6
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.9
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.7
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,136.8
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.85
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-9.78
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-17.78
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.86
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,37.3
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.97
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.88
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.28
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.36
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.72
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.74
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,38.7
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
924530,VICTORIA STREET,2024-02-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.53
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.69
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.52
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-15.82
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,-14.28
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.93
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,5,N Current (RMS),A,84.9
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.6
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.9
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,130.3
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.37
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-9.6
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-18.51
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,40.7
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
