Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.85
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.85
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.62
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.45
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.91
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.79
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.6
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
924530,VICTORIA STREET,2024-02-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.18
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.73
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.07
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-15.56
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-15.01
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.2
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,89.9
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.3
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.8
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,135.5
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.78
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,6.4
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.6
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-8.65
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-15.75
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.98
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,31.9
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.57
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.88
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.49
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.34
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.29
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.46
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.86
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
924530,VICTORIA STREET,2024-02-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.99
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.16
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-16.32
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-15.21
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.41
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,112.0
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.7
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.9
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,156.3
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.25
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.59
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-7.78
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-17.4
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,42.2
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.1
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.71
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.64
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.22
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.06
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.74
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,41.71
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
924530,VICTORIA STREET,2024-02-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.44
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.63
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-17.0
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-16.4
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,39.9
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,116.0
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.5
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,73.0
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,166.1
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.2
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.73
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.48
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-14.72
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-16.48
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,35.5
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.06
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.43
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.09
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.82
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.22
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.74
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.12
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,45.17
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
924530,VICTORIA STREET,2024-02-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.28
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.84
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-16.7
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-18.51
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,37.75
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,102.8
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.3
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,80.7
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,157.1
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.59
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-11.32
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-16.37
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,33.6
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.93
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.8
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.11
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.61
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.36
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.58
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.77
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,42.18
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
924530,VICTORIA STREET,2024-02-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.12
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.12
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-16.91
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-18.31
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.28
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,96.1
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.4
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.7
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,151.1
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.87
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-11.04
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-17.67
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,34.8
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.22
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.06
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.75
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.49
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.23
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.38
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,40.25
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
924530,VICTORIA STREET,2024-02-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.03
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.22
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-15.18
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-18.06
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.54
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,108.5
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.4
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.7
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,160.5
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.39
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-10.5
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-17.28
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,35.6
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.92
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.5
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.47
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.6
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.12
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,43.12
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
924530,VICTORIA STREET,2024-02-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.17
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.88
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-16.79
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-19.94
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.52
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,102.4
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.9
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,86.1
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,159.6
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.63
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.39
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-11.64
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-16.6
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,35.1
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.31
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.66
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,25.3
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.12
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.32
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.41
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.87
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.89
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,42.64
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
924530,VICTORIA STREET,2024-02-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.08
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.01
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-17.58
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-19.02
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.21
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,95.1
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.0
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,82.1
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,150.7
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.58
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,6.3
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.37
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-11.08
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-17.73
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.62
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.44
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.15
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.48
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.41
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
