Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.36
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.75
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,45.56
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
924530,VICTORIA STREET,2024-02-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.52
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.43
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.33
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-14.12
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-20.42
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.73
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,85.2
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.6
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,87.3
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,140.3
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.63
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,6.2
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.55
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-11.43
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-17.13
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.09
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.52
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.86
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.56
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.09
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.53
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.39
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.41
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.87
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,44.45
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
924530,VICTORIA STREET,2024-02-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.43
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.93
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.7
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-15.67
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-17.49
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.35
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,98.2
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.8
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,76.4
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,151.7
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.79
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-12.66
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-17.06
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.85
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.88
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.98
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.24
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.73
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.29
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.37
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.39
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,46.49
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
924530,VICTORIA STREET,2024-02-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.35
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.36
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.16
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-15.03
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-18.5
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,38.6
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,104.7
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.4
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.3
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,161.2
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.66
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-11.97
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-17.58
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.07
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,30.3
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.07
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.29
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.88
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.34
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.14
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.28
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,46.82
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
924530,VICTORIA STREET,2024-02-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.85
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.81
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.03
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-15.87
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-17.32
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.16
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,103.5
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.2
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.0
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,159.2
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.87
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.55
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-8.07
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-15.7
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.69
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,35.8
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.09
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.2
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.96
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.44
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.28
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.86
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,44.88
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
924530,VICTORIA STREET,2024-02-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.19
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.22
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-18.05
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,-18.33
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.95
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,90.5
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.5
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,80.3
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,144.9
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.49
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.55
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,7.3
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-7.71
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-13.89
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,30.9
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.03
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.23
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.05
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.5
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.24
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.82
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.26
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
924530,VICTORIA STREET,2024-02-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.53
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.17
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-15.73
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,-20.55
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,99.3
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.4
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,89.4
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,153.6
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.04
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-9.86
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-14.67
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.16
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,29.1
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.79
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.66
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.22
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.16
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.4
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.65
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.13
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,43.67
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
924530,VICTORIA STREET,2024-02-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.66
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.85
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.54
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-16.22
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,-24.39
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,37.21
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,92.5
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.3
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,104.2
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,155.0
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.92
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.19
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-11.19
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-14.97
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,27.6
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.88
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.17
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.51
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.42
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.46
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.75
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.39
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,43.43
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
924530,VICTORIA STREET,2024-02-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.72
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.47
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.97
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-16.4
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,-24.96
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.93
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,91.9
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.2
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,107.0
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,154.3
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.61
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.02
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-8.55
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-16.0
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,34.4
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.87
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.08
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.33
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.52
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.1
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-37.54
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,43.14
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
924530,VICTORIA STREET,2024-02-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.08
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.14
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-21.35
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,-21.85
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.44
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,5,N Current (RMS),A,85.6
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,89.2
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,93.8
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,151.0
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
