Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.74
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-12.32
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-16.08
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,28.3
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.04
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.29
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.4
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.88
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.78
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.9
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.51
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
924530,VICTORIA STREET,2024-02-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.33
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.95
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.98
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-21.32
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,-24.71
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.25
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,5,N Current (RMS),A,76.5
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,89.4
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,104.9
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,147.0
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.35
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-13.08
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-19.15
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.26
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,35.6
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.85
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.38
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.29
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.73
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.88
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-37.43
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-36.68
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.93
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
924530,VICTORIA STREET,2024-02-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.16
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.45
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.42
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-19.88
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,-26.43
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.21
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,5,N Current (RMS),A,81.4
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.9
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,111.8
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,155.6
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.24
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-14.67
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-15.82
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,28.8
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.01
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.36
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.33
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.71
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.72
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.24
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-34.78
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,40.77
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
924530,VICTORIA STREET,2024-02-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.18
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.66
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.85
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-20.45
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,-24.57
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,38.53
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,5,N Current (RMS),A,90.2
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,86.1
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,106.7
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,161.2
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.83
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-21.95
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-16.7
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.78
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,39.2
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-7.1
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.42
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.5
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.68
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-43.43
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.4
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.21
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
924530,VICTORIA STREET,2024-02-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.41
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-22.26
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,-22.97
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,41.27
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,5,N Current (RMS),A,100.3
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,93.8
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,98.6
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,171.5
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.21
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.31
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.55
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-25.38
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-17.34
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.77
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,49.4
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,105.6
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.7
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.82
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.61
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.4
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.88
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-49.07
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.93
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,46.02
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
924530,VICTORIA STREET,2024-02-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.04
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.15
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-23.25
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,-25.58
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,40.66
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,5,N Current (RMS),A,95.8
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,96.8
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,108.7
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,168.1
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.39
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.91
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,7.3
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-19.52
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-17.06
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.98
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,31.3
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.2
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-6.75
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.63
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.55
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.15
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,1,N Current (RMS),A,10.5
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-45.27
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.3
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,44.41
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
924530,VICTORIA STREET,2024-02-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.96
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.86
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.32
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,-20.51
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,-25.63
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,38.99
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,5,N Current (RMS),A,90.8
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.6
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,109.6
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,162.2
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.69
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-15.89
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-17.94
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.85
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.73
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,28.1
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.66
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.78
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.49
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,1,N Current (RMS),A,10.9
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-40.96
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.93
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.55
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
924530,VICTORIA STREET,2024-02-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.59
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.94
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.35
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,-26.49
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,-25.82
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,41.78
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,5,N Current (RMS),A,89.6
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,111.2
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,110.0
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,174.0
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.44
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,6.4
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-15.1
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-18.76
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.23
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,34.3
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.1
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.79
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-7.01
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.65
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.98
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.58
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-45.56
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.39
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,45.11
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
924530,VICTORIA STREET,2024-02-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.96
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.67
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.05
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-26.65
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-30.0
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,40.26
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,5,N Current (RMS),A,78.9
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,111.6
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,126.2
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,168.1
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.94
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.48
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-14.29
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-18.52
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.3
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,32.6
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.1
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
