Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.25
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.74
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.09
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.55
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-46.32
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-37.78
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.43
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
924530,VICTORIA STREET,2024-02-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.63
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.92
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.09
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-30.96
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,41.57
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,5,N Current (RMS),A,88.6
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,101.4
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,129.8
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,172.6
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.36
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.59
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-13.9
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-18.69
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.28
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,33.7
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.77
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.86
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.82
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.43
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.48
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-42.47
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-39.17
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.18
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
924530,VICTORIA STREET,2024-02-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.07
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.28
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-21.76
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-30.77
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,42.12
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,5,N Current (RMS),A,97.7
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,91.4
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,129.1
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,174.7
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.21
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.65
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-10.78
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-18.45
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.14
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,40.1
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.89
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-7.1
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.75
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.64
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.1
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-36.36
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.57
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.74
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,136.7
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
924530,VICTORIA STREET,2024-02-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.19
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.94
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-23.21
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-31.52
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,46.92
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,5,N Current (RMS),A,111.0
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,97.5
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,132.4
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,195.4
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.06
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.83
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-13.23
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-16.62
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.44
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,31.3
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.43
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.07
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,45.7
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.67
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.73
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.16
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-40.29
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.05
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,49.81
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,135.2
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
924530,VICTORIA STREET,2024-02-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.63
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.76
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.06
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-27.94
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-35.23
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,47.64
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,5,N Current (RMS),A,98.5
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,117.7
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,147.7
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,197.7
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.73
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-11.42
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-19.17
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,41.6
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.04
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-7.21
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.57
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.81
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.64
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-42.21
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-43.78
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.29
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,120.5
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
924530,VICTORIA STREET,2024-02-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.93
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.44
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-29.05
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-33.93
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,46.4
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,5,N Current (RMS),A,97.2
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,121.9
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,142.7
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,192.6
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.11
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.75
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-14.33
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-21.59
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.68
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,48.6
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.4
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.19
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-7.27
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.88
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.7
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.65
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,14.3
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-44.87
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-44.65
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.84
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
924530,VICTORIA STREET,2024-02-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.49
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.26
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-28.47
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-33.05
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,45.37
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,5,N Current (RMS),A,101.6
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,119.2
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,139.9
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,188.7
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.74
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-11.69
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-21.05
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,45.8
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.3
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.8
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-7.33
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.88
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.8
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.31
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-42.85
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-44.23
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.3
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
924530,VICTORIA STREET,2024-02-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.51
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.87
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-26.92
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-33.12
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,44.15
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,5,N Current (RMS),A,101.5
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,113.2
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,140.5
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,183.7
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.04
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-12.31
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-19.79
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.85
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,40.1
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.6
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.77
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.23
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-9.94
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.07
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.01
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.81
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-42.46
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-42.32
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.91
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,128.8
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
924530,VICTORIA STREET,2024-02-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.69
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.74
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.64
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-29.65
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-32.98
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,44.41
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,5,N Current (RMS),A,94.7
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,125.4
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,140.2
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,185.2
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.12
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.21
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-11.35
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-24.35
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.24
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,58.6
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.3
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.49
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-6.97
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.17
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.72
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.78
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
