Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-44.23
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-45.19
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.57
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,132.4
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
924530,VICTORIA STREET,2024-02-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.41
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.11
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.25
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-29.53
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-34.14
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,44.42
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,5,N Current (RMS),A,92.9
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,124.0
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,143.6
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,184.8
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.58
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,9.8
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-12.68
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-20.25
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.41
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,43.0
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.59
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-8.05
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.28
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.17
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.87
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-47.54
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-44.59
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.57
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,121.6
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
924530,VICTORIA STREET,2024-02-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.56
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.44
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-26.78
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-37.47
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,48.85
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,5,N Current (RMS),A,110.6
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,113.3
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,157.7
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,204.2
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.02
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-12.75
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-12.82
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-21.83
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.44
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,50.8
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.9
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.41
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-8.17
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.34
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.68
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.75
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-49.85
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-50.2
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.03
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,139.9
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
924530,VICTORIA STREET,2024-02-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.67
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.91
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.34
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-38.25
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,54.76
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,5,N Current (RMS),A,136.1
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.4
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,161.4
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,228.7
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.64
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-13.31
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-22.22
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.42
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,48.3
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.7
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.45
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-8.17
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,25.2
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.84
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.18
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.88
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-43.34
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-51.72
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.79
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,157.7
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
924530,VICTORIA STREET,2024-02-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.93
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.69
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-23.72
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-34.15
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,52.59
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,5,N Current (RMS),A,131.4
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,101.0
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,144.8
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,219.8
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.21
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-13.75
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-19.16
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,36.3
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.31
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-7.44
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,25.9
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.61
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.97
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.08
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-40.03
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-45.6
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.65
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,133.1
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
924530,VICTORIA STREET,2024-02-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.49
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.8
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.25
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.16
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-34.85
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,52.6
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,5,N Current (RMS),A,126.4
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,103.0
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,147.5
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,220.2
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.21
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-14.24
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-20.73
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.89
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,37.4
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.5
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.91
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.48
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-6.33
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.0
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.43
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.94
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-42.45
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-49.18
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.87
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,139.0
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
924530,VICTORIA STREET,2024-02-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.88
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.44
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.09
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-21.45
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-37.9
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,58.75
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,5,N Current (RMS),A,156.4
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,91.8
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,162.2
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,244.8
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.87
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-14.78
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-20.95
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.99
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,39.0
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.2
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.82
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-6.68
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.35
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.19
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.7
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-40.95
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-50.86
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.99
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,165.3
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
924530,VICTORIA STREET,2024-02-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.36
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.7
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.27
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-27.68
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-37.94
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,64.14
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,5,N Current (RMS),A,156.8
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,116.9
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,160.5
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,266.1
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.97
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.6
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-14.51
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-20.55
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.88
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,37.7
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.4
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.2
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.1
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.06
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.16
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.29
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-45.72
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-50.07
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.27
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,171.6
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
924530,VICTORIA STREET,2024-02-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.12
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.53
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-32.95
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-39.83
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,54.83
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,5,N Current (RMS),A,112.8
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,138.3
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,166.3
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,227.5
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.95
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.77
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-13.91
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-20.91
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.4
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,39.5
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.8
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-8.01
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.32
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.33
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.42
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-50.02
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-50.36
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.46
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,140.3
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
924530,VICTORIA STREET,2024-02-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.22
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.19
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-32.93
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-35.58
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,52.46
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,5,N Current (RMS),A,109.2
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,137.1
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,149.1
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,216.8
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.9
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
