Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.24
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-13.66
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-20.28
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.22
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,36.7
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.1
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.69
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-10.1
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.18
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.81
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.68
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-53.28
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-45.59
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.57
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,139.4
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
924530,VICTORIA STREET,2024-02-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.46
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.6
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-29.45
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-35.33
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,64.17
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,5,N Current (RMS),A,156.9
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,123.5
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,148.7
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,266.0
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.68
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.59
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-13.18
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-21.93
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.16
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,43.9
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.0
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.77
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-11.39
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.74
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.74
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.56
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-49.35
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-45.85
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.04
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,193.8
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
924530,VICTORIA STREET,2024-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.48
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.81
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-32.97
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-43.21
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,62.04
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,5,N Current (RMS),A,133.7
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,138.5
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,182.1
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,257.7
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.09
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.54
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-10.5
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-21.2
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.44
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,49.4
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.1
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.17
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-9.4
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,35.9
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.63
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.72
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.22
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,25.3
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-47.31
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-53.57
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.52
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,181.8
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
924530,VICTORIA STREET,2024-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.7
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.02
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-38.4
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-44.12
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,52.26
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,5,N Current (RMS),A,96.4
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,161.4
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,185.5
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,218.7
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.13
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,7.3
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-13.06
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-22.32
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.32
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,46.8
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.8
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.27
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-10.45
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,48.6
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.1
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.53
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.16
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.88
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-55.86
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-49.98
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.92
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,152.0
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
924530,VICTORIA STREET,2024-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.41
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.84
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-35.18
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-43.6
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,54.24
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,5,N Current (RMS),A,104.3
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,146.1
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,180.9
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,223.5
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.12
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-13.57
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-22.46
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.53
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,45.9
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.8
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.29
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-10.73
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.86
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.84
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.4
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-59.27
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-55.22
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.34
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,154.7
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
924530,VICTORIA STREET,2024-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.92
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.72
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-36.41
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-37.32
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,47.08
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,5,N Current (RMS),A,93.2
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,151.2
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,156.8
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,195.3
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.28
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-11.81
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-24.26
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.54
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,53.1
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.3
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.7
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.22
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-15.83
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,31.9
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.17
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.41
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.18
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-52.96
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-49.4
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.29
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,140.2
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
924530,VICTORIA STREET,2024-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.7
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.65
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-40.93
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-39.55
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,52.96
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,5,N Current (RMS),A,102.4
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,169.7
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,166.1
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,220.9
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.24
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-13.33
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-33.7
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.14
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,80.7
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,138.9
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.05
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.09
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-16.94
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,34.4
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.95
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-9.05
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.96
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-57.41
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-67.83
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.88
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,143.8
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
924530,VICTORIA STREET,2024-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.03
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.1
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-36.67
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-42.07
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,62.36
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,5,N Current (RMS),A,129.7
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,152.3
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,176.5
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,258.1
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.29
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-17.98
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-25.54
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.56
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,46.2
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,105.4
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.48
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.16
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-22.26
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,41.2
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.3
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.81
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-8.93
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.55
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-56.27
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-57.0
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.76
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,175.8
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
924530,VICTORIA STREET,2024-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.66
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.63
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-42.85
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-49.12
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,61.6
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,5,N Current (RMS),A,109.4
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,177.7
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,205.2
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,255.6
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.08
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-16.68
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-28.43
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.44
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,58.6
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.9
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,118.7
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.42
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.16
