Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-17.22
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,39.2
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.44
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-9.63
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.28
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-64.63
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-67.64
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.2
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,153.5
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
924530,VICTORIA STREET,2024-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.63
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-40.01
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-46.27
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,62.47
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,5,N Current (RMS),A,120.6
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,166.5
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,193.0
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,258.9
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.84
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-17.69
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-26.16
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.27
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,45.4
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.7
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.12
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.86
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-16.7
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,32.3
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.61
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.57
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.77
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-51.03
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-59.77
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.92
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,137.2
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
924530,VICTORIA STREET,2024-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.33
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.03
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-50.15
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-52.39
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,54.73
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,5,N Current (RMS),A,82.4
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,208.2
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,217.7
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,226.8
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.18
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.83
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-15.82
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-22.61
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.54
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,42.9
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.7
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.89
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.86
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-19.09
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,39.4
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.3
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.44
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.03
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-17.04
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,55.3
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-64.69
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-67.78
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.77
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
924530,VICTORIA STREET,2024-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.74
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.45
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-53.34
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-53.72
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,64.02
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,5,N Current (RMS),A,92.9
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,221.2
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,223.4
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,265.9
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.04
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-16.81
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-30.47
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.25
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,68.5
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,127.9
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.83
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-11.53
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.64
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.22
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-10.46
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,28.7
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-71.13
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-77.21
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.91
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.1
924530,VICTORIA STREET,2024-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.42
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-51.49
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-45.58
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,75.92
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,5,N Current (RMS),A,152.3
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,213.6
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,190.9
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,317.0
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.98
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.61
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-14.62
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-26.65
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.22
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,57.1
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,111.9
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.3
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.63
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-12.08
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,24.1
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.49
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.75
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.64
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-63.58
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-62.3
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,75.01
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,143.7
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
924530,VICTORIA STREET,2024-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.88
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-55.06
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,-43.83
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,84.53
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,5,N Current (RMS),A,177.6
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,228.4
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,182.7
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,349.8
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.59
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-16.22
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-23.1
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.9
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,43.0
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.8
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.87
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.18
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-10.48
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,22.7
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.14
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.99
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.49
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-73.13
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-57.37
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,85.07
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,165.1
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.9
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
924530,VICTORIA STREET,2024-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.3
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.05
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-35.81
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-43.56
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,71.19
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,5,N Current (RMS),A,165.2
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,149.9
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,184.1
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,299.4
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.84
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-15.41
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-26.81
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.29
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,57.5
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,112.2
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.93
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.13
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-9.47
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.88
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.26
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.57
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,24.1
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-51.0
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-61.14
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.05
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,162.6
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
924530,VICTORIA STREET,2024-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.99
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.59
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-43.08
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-41.74
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,56.46
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,5,N Current (RMS),A,97.2
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,179.9
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,175.9
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,236.0
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.31
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-15.0
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-27.35
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.27
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,56.3
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,113.9
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.98
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-7.84
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.45
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.03
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.95
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-54.87
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-62.93
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.57
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
924530,VICTORIA STREET,2024-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.08
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.66
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.09
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-43.7
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-41.52
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,50.53
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,5,N Current (RMS),A,78.0
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,182.7
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,174.0
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,211.4
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.85
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-13.56
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-23.2
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.15
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,51.2
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.2
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.86
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.84
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.59
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.31
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-9.03
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,28.6
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
